ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 00:00,2,0.000,ALERT,213.74,303.58,59.954,1455598803,"201051344000645","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,318179.9,318179.9,17425,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598805,150404.00
02/16/2016 00:00,2,0.000,ALERT,212.61,300.87,59.991,1455598803,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,589950.4,589950.4,11132,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598807,150405.00
02/16/2016 00:00,2,0.000,ALERT,213.96,303.28,60.018,1455598803,"201051344000633","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,309753.3,309753.3,17799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455598809,150406.00
02/16/2016 00:00,2,0.000,ALERT,213.29,303.58,59.991,1455598803,"201051344000469","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,310582.1,310582.1,17804,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598811,150407.00
02/16/2016 00:00,2,0.000,ALERT,212.38,301.47,59.996,1455598803,"201051344000646","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,315990.0,315990.0,22329,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598813,150408.00
02/16/2016 00:00,2,0.000,ALERT,212.16,300.57,59.986,1455598803,"274151322000052","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,597992.3,597992.3,11329,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598815,150409.00
02/16/2016 00:00,2,0.000,ALERT,212.61,301.47,59.949,1455598803,"201051344000585","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,320839.6,320839.6,22334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598817,150410.00
02/16/2016 00:00,2,0.000,ALERT,212.61,301.47,59.986,1455598803,"201051344001230","219011344069620",0.00,-2.00,0,299.37,302.68,0.0,0.0,0.000,319996.8,319996.8,22140,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598818,150411.00
02/16/2016 00:00,2,0.000,ALERT,213.06,302.07,59.970,1455598803,"201051344000582","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,313515.1,313515.1,22318,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455598820,150412.00
02/16/2016 00:00,2,0.000,ALERT,212.16,301.17,59.975,1455598803,"201051344000955","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,324027.7,324027.7,22273,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598822,150413.00
02/16/2016 00:00,2,0.000,ALERT,212.38,300.27,59.986,1455598803,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,480697.4,480697.4,11751,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598824,150414.00
02/16/2016 00:00,2,0.000,ALERT,213.29,304.18,59.981,1455598803,"201051344000579","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,324615.3,324615.3,17730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598825,150415.00
02/16/2016 00:00,2,0.000,ALERT,212.38,301.77,59.975,1455598803,"201051344000890","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,321466.3,321466.3,22265,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598827,150416.00
02/16/2016 00:00,2,0.000,ALERT,212.83,301.47,59.991,1455598803,"201051344000438","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,323635.1,323635.1,22283,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598829,150417.00
02/16/2016 00:00,2,0.000,ALERT,212.83,300.87,59.981,1455598803,"201051344000417","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,317416.6,317416.6,22418,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598831,150418.00
02/16/2016 00:00,2,0.000,ALERT,212.38,301.47,59.986,1455598803,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,592179.6,592179.6,11364,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598833,150419.00
02/16/2016 00:00,2,0.000,ALERT,213.06,300.87,59.981,1455598803,"274151322000076","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,629359.3,629359.3,11379,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598834,150420.00
02/16/2016 00:00,2,0.000,ALERT,213.29,304.48,59.981,1455598803,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,309513.8,309513.8,17531,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598836,150421.00
02/16/2016 00:00,2,0.000,ALERT,212.38,302.07,59.981,1455598803,"274151322000095","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,622340.5,622340.5,11255,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598838,150422.00
02/16/2016 00:00,2,0.000,ALERT,213.29,303.58,59.981,1455598803,"201051344000988","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,307895.6,307895.6,17808,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598840,150423.00
02/16/2016 00:00,2,0.000,ALERT,212.38,300.57,59.981,1455598803,"201051344001025","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,321037.2,321037.2,22327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455598842,150424.00
02/16/2016 00:00,2,0.000,ALERT,213.06,303.88,59.981,1455598803,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,318289.5,318289.5,17725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455598844,150425.00
02/16/2016 00:00,2,0.000,ALERT,213.74,303.28,59.981,1455598803,"201051344000853","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,316550.5,316550.5,17395,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598846,150426.00
02/16/2016 00:00,2,0.000,ALERT,213.06,301.17,59.981,1455598803,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,323488.8,323488.8,22159,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598847,150427.00
02/16/2016 00:00,2,0.000,ALERT,212.83,300.87,59.933,1455598803,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,321054.9,321054.9,22135,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598849,150428.00
02/16/2016 00:00,2,0.000,ALERT,213.06,301.47,59.970,1455598803,"201051344001145","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,325197.3,325197.3,22049,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598851,150429.00
02/16/2016 00:00,2,0.000,ALERT,212.61,300.87,59.986,1455598803,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,317405.8,317405.8,22361,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598853,150430.00
02/16/2016 00:00,2,0.000,ALERT,212.16,300.27,59.975,1455598803,"274151322000088","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,574619.0,574619.0,11084,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598855,150431.00
02/16/2016 00:00,2,0.000,ALERT,213.06,300.27,59.975,1455598803,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,480855.5,480855.5,11902,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455598856,150432.00
02/16/2016 00:00,2,0.000,ALERT,212.38,301.47,59.970,1455598803,"201051344001135","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,314098.5,314098.5,22335,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455598858,150433.00
02/16/2016 00:00,2,0.000,ALERT,213.06,304.18,60.007,1455598803,"201051344000594","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,320179.8,320179.8,17757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598860,150434.00
02/16/2016 00:00,2,0.000,ALERT,212.61,300.87,59.954,1455598803,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,320400.7,320400.7,22315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598862,150435.00
02/16/2016 00:00,2,0.000,ALERT,212.16,301.17,59.981,1455598803,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,587074.5,587074.5,11114,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598864,150436.00
02/16/2016 00:00,2,0.000,ALERT,213.51,303.28,59.981,1455598803,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,308977.6,308977.6,17768,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455598865,150437.00
02/16/2016 00:00,2,0.000,ALERT,212.61,301.17,59.981,1455598803,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,319512.5,319512.5,22183,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598867,150438.00
02/16/2016 00:00,2,0.000,ALERT,213.06,303.58,59.991,1455598803,"201051344000900","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,324397.7,324397.7,17247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455598869,150439.00
02/16/2016 00:00,2,0.000,ALERT,213.51,302.68,59.981,1455598803,"201051344000648","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,317374.9,317374.9,17479,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598871,150440.00
02/16/2016 00:00,2,0.000,ALERT,213.29,304.18,60.039,1455598803,"201051344000569","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,325592.7,325592.7,17211,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598873,150441.00
02/16/2016 00:00,2,0.000,ALERT,213.29,303.88,59.991,1455598803,"201051344000983","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,318165.5,318165.5,17603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598875,150442.00
02/16/2016 00:00,2,0.000,ALERT,213.29,303.28,59.986,1455598803,"201051344001158","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,313723.0,313723.0,17790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455598876,150443.00
02/16/2016 00:00,2,0.000,ALERT,213.96,304.18,60.007,1455598803,"201051344000576","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,318928.9,318928.9,17302,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598878,150444.00
02/16/2016 00:00,2,0.000,ALERT,212.16,299.67,59.975,1455598803,"274151322000087","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,562278.5,562278.5,11151,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455598880,150445.00
02/16/2016 00:15,2,0.000,ALERT,213.96,303.88,59.975,1455599704,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,318179.9,318179.9,17427,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599707,150446.00
02/16/2016 00:15,2,0.000,ALERT,212.83,301.17,59.975,1455599704,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,589950.4,589950.4,11134,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599708,150447.00
02/16/2016 00:15,2,0.000,ALERT,214.19,303.88,59.986,1455599704,"201051344000633","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,309753.3,309753.3,17801,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599710,150448.00
02/16/2016 00:15,2,0.000,ALERT,213.51,303.88,59.986,1455599704,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,310582.1,310582.1,17806,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599712,150449.00
02/16/2016 00:15,2,0.000,ALERT,212.38,301.47,59.981,1455599704,"201051344000646","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,315990.0,315990.0,22331,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599714,150450.00
02/16/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1455599704,"274151322000052","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,597992.3,597992.3,11331,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599716,150451.00
02/16/2016 00:15,2,0.000,ALERT,213.06,302.07,59.996,1455599704,"201051344000585","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,320839.6,320839.6,22336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599717,150452.00
02/16/2016 00:15,2,0.000,ALERT,212.83,301.77,59.981,1455599704,"201051344001230","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,319996.8,319996.8,22142,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599719,150453.00
02/16/2016 00:15,2,0.000,ALERT,213.29,302.37,59.986,1455599704,"201051344000582","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,313515.1,313515.1,22320,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599721,150454.00
02/16/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1455599704,"201051344000955","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,324027.7,324027.7,22275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599723,150455.00
02/16/2016 00:15,2,0.000,ALERT,212.38,300.87,59.981,1455599704,"274151322000094","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,480697.4,480697.4,11753,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599725,150456.00
02/16/2016 00:15,2,0.000,ALERT,213.51,304.48,59.991,1455599704,"201051344000579","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,324615.3,324615.3,17732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599727,150457.00
02/16/2016 00:15,2,0.000,ALERT,212.61,302.07,59.981,1455599704,"201051344000890","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,321466.3,321466.3,22267,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599728,150458.00
02/16/2016 00:15,2,0.000,ALERT,212.83,301.47,59.944,1455599704,"201051344000438","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,323635.1,323635.1,22285,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599730,150459.00
02/16/2016 00:15,2,0.000,ALERT,213.06,301.17,59.986,1455599704,"201051344000417","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,317416.6,317416.6,22420,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599732,150460.00
02/16/2016 00:15,2,0.000,ALERT,212.83,301.77,59.981,1455599704,"274151322000083","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,592179.6,592179.6,11366,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599734,150461.00
02/16/2016 00:15,2,0.000,ALERT,213.29,301.47,59.965,1455599704,"274151322000076","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,629359.3,629359.3,11381,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599735,150462.00
02/16/2016 00:15,2,0.000,ALERT,213.51,304.48,59.965,1455599704,"201051344000868","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,309513.8,309513.8,17533,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599737,150463.00
02/16/2016 00:15,2,0.000,ALERT,212.83,302.68,59.965,1455599704,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,622340.5,622340.5,11257,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599739,150464.00
02/16/2016 00:15,2,0.000,ALERT,213.06,303.28,59.991,1455599704,"201051344000988","219011344069620",0.00,-1.50,0,298.77,305.38,0.0,0.0,0.000,307895.6,307895.6,17810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599741,150465.00
02/16/2016 00:15,2,0.000,ALERT,212.61,300.87,59.970,1455599704,"201051344001025","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,321037.2,321037.2,22329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599743,150466.00
02/16/2016 00:15,2,0.000,ALERT,213.29,303.58,59.970,1455599704,"201051344000458","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,318289.5,318289.5,17727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599745,150467.00
02/16/2016 00:15,2,0.000,ALERT,213.96,303.58,59.965,1455599704,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,316550.5,316550.5,17397,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599746,150468.00
02/16/2016 00:15,2,0.000,ALERT,213.29,301.47,59.970,1455599704,"201051344000685","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,323488.8,323488.8,22161,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599748,150469.00
02/16/2016 00:15,2,0.000,ALERT,213.06,300.87,59.959,1455599704,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,321054.9,321054.9,22137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599750,150470.00
02/16/2016 00:15,2,0.000,ALERT,213.06,301.47,59.975,1455599704,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,325197.3,325197.3,22051,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599752,150471.00
02/16/2016 00:15,2,0.000,ALERT,212.83,300.57,59.959,1455599704,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,317405.8,317405.8,22363,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599754,150472.00
02/16/2016 00:15,2,0.000,ALERT,212.16,300.87,59.949,1455599704,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,574619.0,574619.0,11086,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599756,150473.00
02/16/2016 00:15,2,0.000,ALERT,213.51,300.87,59.959,1455599704,"274151322000068","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,480855.5,480855.5,11904,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599757,150474.00
02/16/2016 00:15,2,0.000,ALERT,212.61,301.47,59.933,1455599704,"201051344001135","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,314098.5,314098.5,22337,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599759,150475.00
02/16/2016 00:15,2,0.000,ALERT,213.06,304.48,59.965,1455599704,"201051344000594","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,320179.8,320179.8,17759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599761,150476.00
02/16/2016 00:15,2,0.000,ALERT,212.83,301.17,59.933,1455599704,"201051344001203","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,320400.7,320400.7,22317,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599763,150477.00
02/16/2016 00:15,2,0.000,ALERT,212.38,301.77,59.933,1455599704,"274151322000054","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,587074.5,587074.5,11116,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599765,150478.00
02/16/2016 00:15,2,0.000,ALERT,213.74,303.58,60.018,1455599704,"201051344000867","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,308977.6,308977.6,17770,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599767,150479.00
02/16/2016 00:15,2,0.000,ALERT,212.83,301.47,59.965,1455599704,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,319512.5,319512.5,22185,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599769,150480.00
02/16/2016 00:15,2,0.000,ALERT,213.29,303.88,59.970,1455599704,"201051344000900","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,324397.7,324397.7,17249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599771,150481.00
02/16/2016 00:15,2,0.000,ALERT,213.74,303.28,60.002,1455599704,"201051344000648","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,317374.9,317374.9,17481,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599772,150482.00
02/16/2016 00:15,2,0.000,ALERT,213.51,304.18,59.996,1455599704,"201051344000569","219011344069620",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,325592.7,325592.7,17213,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599774,150483.00
02/16/2016 00:15,2,0.000,ALERT,213.74,304.48,59.938,1455599704,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,318165.5,318165.5,17605,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599776,150484.00
02/16/2016 00:15,2,0.000,ALERT,213.96,304.18,59.975,1455599704,"201051344001158","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,313723.0,313723.0,17792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455599778,150485.00
02/16/2016 00:15,2,0.000,ALERT,214.19,304.78,59.954,1455599704,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,318928.9,318928.9,17304,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599780,150486.00
02/16/2016 00:15,2,0.000,ALERT,212.83,300.57,59.917,1455599704,"274151322000087","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,562278.5,562278.5,11153,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455599781,150487.00
02/16/2016 00:30,2,0.000,ALERT,213.51,303.28,59.996,1455600603,"201051344000645","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,318179.9,318179.9,17429,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455600606,150488.00
02/16/2016 00:30,2,0.000,ALERT,212.61,300.57,59.975,1455600603,"274151322000085","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,589950.4,589950.4,11136,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600607,150489.00
02/16/2016 00:30,2,0.000,ALERT,213.74,302.98,59.986,1455600603,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,309753.3,309753.3,17803,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600609,150490.00
02/16/2016 00:30,2,0.000,ALERT,213.29,303.28,59.991,1455600603,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,310582.1,310582.1,17808,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455600611,150491.00
02/16/2016 00:30,2,0.000,ALERT,212.16,301.47,59.986,1455600603,"201051344000646","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,315990.0,315990.0,22333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600613,150492.00
02/16/2016 00:30,2,0.000,ALERT,212.16,300.57,59.938,1455600603,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,597992.3,597992.3,11333,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600615,150493.00
02/16/2016 00:30,2,0.000,ALERT,212.61,301.47,59.986,1455600603,"201051344000585","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,320839.6,320839.6,22338,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455600616,150494.00
02/16/2016 00:30,2,0.000,ALERT,212.38,302.07,59.986,1455600603,"201051344001230","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,319996.8,319996.8,22144,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600618,150495.00
02/16/2016 00:30,2,0.000,ALERT,212.83,302.37,59.965,1455600603,"201051344000582","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,313515.1,313515.1,22322,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600620,150496.00
02/16/2016 00:30,2,0.000,ALERT,212.16,301.47,59.996,1455600603,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,324027.7,324027.7,22277,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455600622,150497.00
02/16/2016 00:30,2,0.000,ALERT,212.38,299.97,59.975,1455600603,"274151322000094","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,480697.4,480697.4,11755,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600624,150498.00
02/16/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1455600603,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,324615.3,324615.3,17734,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600625,150499.00
02/16/2016 00:30,2,0.000,ALERT,212.38,301.77,59.986,1455600603,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,321466.3,321466.3,22269,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600627,150500.00
02/16/2016 00:30,2,0.000,ALERT,212.61,301.47,59.959,1455600603,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,323635.1,323635.1,22287,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600629,150501.00
02/16/2016 00:30,2,0.000,ALERT,212.83,301.17,60.018,1455600603,"201051344000417","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,317416.6,317416.6,22422,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600631,150502.00
02/16/2016 00:30,2,0.000,ALERT,212.61,301.77,59.991,1455600603,"274151322000083","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,592179.6,592179.6,11368,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600633,150503.00
02/16/2016 00:30,2,0.000,ALERT,213.29,300.87,59.981,1455600603,"274151322000076","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,629359.3,629359.3,11383,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600635,150504.00
02/16/2016 00:30,2,0.000,ALERT,213.06,303.88,60.028,1455600603,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,309513.8,309513.8,17535,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455600637,150505.00
02/16/2016 00:30,2,0.000,ALERT,212.61,302.07,59.981,1455600603,"274151322000095","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,622340.5,622340.5,11259,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600639,150506.00
02/16/2016 00:30,2,0.000,ALERT,212.83,302.98,59.975,1455600603,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,307895.6,307895.6,17812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600640,150507.00
02/16/2016 00:30,2,0.000,ALERT,212.38,300.87,60.018,1455600603,"201051344001025","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,321037.2,321037.2,22331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600642,150508.00
02/16/2016 00:30,2,0.000,ALERT,212.83,302.98,59.986,1455600603,"201051344000458","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,318289.5,318289.5,17729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600644,150509.00
02/16/2016 00:30,2,0.000,ALERT,213.74,303.28,59.986,1455600603,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,316550.5,316550.5,17399,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600646,150510.00
02/16/2016 00:30,2,0.000,ALERT,212.83,301.17,59.975,1455600603,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,323488.8,323488.8,22163,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600648,150511.00
02/16/2016 00:30,2,0.000,ALERT,212.61,300.87,60.018,1455600603,"201051344000917","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,321054.9,321054.9,22139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600649,150512.00
02/16/2016 00:30,2,0.000,ALERT,212.61,301.77,59.991,1455600603,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,325197.3,325197.3,22053,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600651,150513.00
02/16/2016 00:30,2,0.000,ALERT,212.38,300.57,59.981,1455600603,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,317405.8,317405.8,22365,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600653,150514.00
02/16/2016 00:30,2,0.000,ALERT,211.93,300.57,59.970,1455600603,"274151322000088","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,574619.0,574619.0,11088,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600655,150515.00
02/16/2016 00:30,2,0.000,ALERT,213.06,300.57,59.933,1455600603,"274151322000068","219011344069620",0.00,-0.50,0,299.07,302.37,0.0,0.0,0.000,480855.5,480855.5,11906,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600657,150516.00
02/16/2016 00:30,2,0.000,ALERT,211.93,301.17,59.975,1455600603,"201051344001135","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,314098.5,314098.5,22339,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600658,150517.00
02/16/2016 00:30,2,0.000,ALERT,212.61,303.28,59.970,1455600603,"201051344000594","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,320179.8,320179.8,17761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600660,150518.00
02/16/2016 00:30,2,0.000,ALERT,212.61,301.17,59.981,1455600603,"201051344001203","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,320400.7,320400.7,22319,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600662,150519.00
02/16/2016 00:30,2,0.000,ALERT,212.16,300.87,59.928,1455600603,"274151322000054","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,587074.5,587074.5,11118,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600664,150520.00
02/16/2016 00:30,2,0.000,ALERT,213.06,302.68,59.975,1455600603,"201051344000867","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,308977.6,308977.6,17772,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600666,150521.00
02/16/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1455600603,"201051344001093","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,319512.5,319512.5,22187,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600668,150522.00
02/16/2016 00:30,2,0.000,ALERT,212.83,302.98,59.975,1455600603,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,324397.7,324397.7,17251,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600669,150523.00
02/16/2016 00:30,2,0.000,ALERT,213.29,302.37,59.986,1455600603,"201051344000648","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,317374.9,317374.9,17483,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600671,150524.00
02/16/2016 00:30,2,0.000,ALERT,212.83,303.58,59.975,1455600603,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,325592.7,325592.7,17215,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455600673,150525.00
02/16/2016 00:30,2,0.000,ALERT,212.83,303.28,60.023,1455600603,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,318165.5,318165.5,17607,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600675,150526.00
02/16/2016 00:30,2,0.000,ALERT,213.06,302.98,59.986,1455600603,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,313723.0,313723.0,17794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600677,150527.00
02/16/2016 00:30,2,0.000,ALERT,213.29,303.58,59.981,1455600603,"201051344000576","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,318928.9,318928.9,17306,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600679,150528.00
02/16/2016 00:30,2,0.000,ALERT,212.16,299.67,59.981,1455600603,"274151322000087","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,562278.5,562278.5,11155,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455600681,150529.00
02/16/2016 00:45,2,0.000,ALERT,213.74,303.58,59.970,1455601503,"201051344000645","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,318179.9,318179.9,17431,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601505,150530.00
02/16/2016 00:45,2,0.000,ALERT,212.16,300.57,59.917,1455601503,"274151322000085","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,589950.4,589950.4,11138,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601507,150531.00
02/16/2016 00:45,2,0.000,ALERT,213.74,303.28,59.975,1455601503,"201051344000633","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,309753.3,309753.3,17805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601509,150532.00
02/16/2016 00:45,2,0.000,ALERT,213.29,303.58,59.975,1455601503,"201051344000469","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,310582.1,310582.1,17810,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601511,150533.00
02/16/2016 00:45,2,0.000,ALERT,212.16,300.87,59.975,1455601503,"201051344000646","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,315990.0,315990.0,22335,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601512,150534.00
02/16/2016 00:45,2,0.000,ALERT,211.93,301.17,59.965,1455601503,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,597992.3,597992.3,11335,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601514,150535.00
02/16/2016 00:45,2,0.000,ALERT,212.38,300.87,59.970,1455601503,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,320839.6,320839.6,22340,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601516,150536.00
02/16/2016 00:45,2,0.000,ALERT,212.38,301.17,60.002,1455601503,"201051344001230","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,319996.8,319996.8,22146,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601518,150537.00
02/16/2016 00:45,2,0.000,ALERT,213.06,301.77,59.970,1455601503,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,313515.1,313515.1,22324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601519,150538.00
02/16/2016 00:45,2,0.000,ALERT,212.16,300.87,59.965,1455601503,"201051344000955","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,324027.7,324027.7,22279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601521,150539.00
02/16/2016 00:45,2,0.000,ALERT,212.16,300.87,60.012,1455601503,"274151322000094","219011344069620",0.00,-2.00,0,299.07,302.07,0.0,0.0,0.000,480697.4,480697.4,11757,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601523,150540.00
02/16/2016 00:45,2,0.000,ALERT,213.06,303.88,59.970,1455601503,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,324615.3,324615.3,17736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601525,150541.00
02/16/2016 00:45,2,0.000,ALERT,212.38,301.47,59.965,1455601503,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,321466.3,321466.3,22271,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601527,150542.00
02/16/2016 00:45,2,0.000,ALERT,212.61,300.87,59.928,1455601503,"201051344000438","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,323635.1,323635.1,22289,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601529,150543.00
02/16/2016 00:45,2,0.000,ALERT,212.61,300.57,59.965,1455601503,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,317416.6,317416.6,22424,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601530,150544.00
02/16/2016 00:45,2,0.000,ALERT,212.38,301.77,59.928,1455601503,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,592179.6,592179.6,11370,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601532,150545.00
02/16/2016 00:45,2,0.000,ALERT,212.83,301.47,59.959,1455601503,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,629359.3,629359.3,11385,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601534,150546.00
02/16/2016 00:45,2,0.000,ALERT,213.06,303.88,59.959,1455601503,"201051344000868","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,309513.8,309513.8,17537,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601536,150547.00
02/16/2016 00:45,2,0.000,ALERT,212.38,302.37,59.944,1455601503,"274151322000095","219011344069620",0.00,-2.00,0,300.57,303.58,0.0,0.0,0.000,622340.5,622340.5,11261,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601537,150548.00
