ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 00:45,2,0.000,ALERT,212.83,303.28,59.970,1455601503,"201051344000988","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,307895.6,307895.6,17814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601539,150549.00
02/16/2016 00:45,2,0.000,ALERT,212.38,300.27,59.965,1455601503,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,321037.2,321037.2,22333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601541,150550.00
02/16/2016 00:45,2,0.000,ALERT,213.06,303.88,59.949,1455601503,"201051344000458","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,318289.5,318289.5,17731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601543,150551.00
02/16/2016 00:45,2,0.000,ALERT,213.74,303.88,59.954,1455601503,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,316550.5,316550.5,17401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601545,150552.00
02/16/2016 00:45,2,0.000,ALERT,213.06,301.17,59.959,1455601503,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,323488.8,323488.8,22165,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601547,150553.00
02/16/2016 00:45,2,0.000,ALERT,213.06,300.87,59.965,1455601503,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,321054.9,321054.9,22141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601549,150554.00
02/16/2016 00:45,2,0.000,ALERT,212.83,301.47,59.959,1455601503,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,325197.3,325197.3,22055,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601551,150555.00
02/16/2016 00:45,2,0.000,ALERT,212.61,300.57,59.959,1455601503,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,317405.8,317405.8,22367,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601553,150556.00
02/16/2016 00:45,2,0.000,ALERT,212.16,301.17,59.938,1455601503,"274151322000088","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,574619.0,574619.0,11090,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601555,150557.00
02/16/2016 00:45,2,0.000,ALERT,213.06,300.87,59.944,1455601503,"274151322000068","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,480855.5,480855.5,11908,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601556,150558.00
02/16/2016 00:45,2,0.000,ALERT,212.16,300.87,59.959,1455601503,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,314098.5,314098.5,22341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601558,150559.00
02/16/2016 00:45,2,0.000,ALERT,212.83,304.48,59.949,1455601503,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,320179.8,320179.8,17763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601560,150560.00
02/16/2016 00:45,2,0.000,ALERT,212.61,300.57,59.981,1455601503,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,320400.7,320400.7,22321,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601562,150561.00
02/16/2016 00:45,2,0.000,ALERT,212.16,301.77,59.912,1455601503,"274151322000054","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,587074.5,587074.5,11120,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601564,150562.00
02/16/2016 00:45,2,0.000,ALERT,213.51,303.58,59.959,1455601503,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,308977.6,308977.6,17774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601565,150563.00
02/16/2016 00:45,2,0.000,ALERT,212.61,301.17,59.965,1455601503,"201051344001093","219011344069620",0.00,0.00,0,299.37,302.68,0.0,0.0,0.000,319512.5,319512.5,22189,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601567,150564.00
02/16/2016 00:45,2,0.000,ALERT,213.06,303.88,59.922,1455601503,"201051344000900","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,324397.7,324397.7,17253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601569,150565.00
02/16/2016 00:45,2,0.000,ALERT,213.29,302.98,59.959,1455601503,"201051344000648","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,317374.9,317374.9,17485,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601571,150566.00
02/16/2016 00:45,2,0.000,ALERT,213.29,304.18,59.922,1455601503,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,325592.7,325592.7,17217,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601573,150567.00
02/16/2016 00:45,2,0.000,ALERT,213.06,303.88,59.933,1455601503,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,318165.5,318165.5,17609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601574,150568.00
02/16/2016 00:45,2,0.000,ALERT,213.06,303.28,60.023,1455601503,"201051344001158","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,313723.0,313723.0,17796,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601576,150569.00
02/16/2016 00:45,2,0.000,ALERT,213.74,304.18,59.975,1455601503,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,318928.9,318928.9,17308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455601578,150570.00
02/16/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1455601503,"274151322000087","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,562278.5,562278.5,11157,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455601580,150571.00
02/16/2016 01:00,2,0.000,ALERT,213.74,303.58,59.949,1455602403,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,318179.9,318179.9,17433,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602405,150572.00
02/16/2016 01:00,2,0.000,ALERT,212.61,300.87,59.944,1455602403,"274151322000085","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,589950.4,589950.4,11140,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602407,150573.00
02/16/2016 01:00,2,0.000,ALERT,213.96,303.28,59.922,1455602403,"201051344000633","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,309753.3,309753.3,17807,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602409,150574.00
02/16/2016 01:00,2,0.000,ALERT,213.51,303.58,59.959,1455602403,"201051344000469","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,310582.1,310582.1,17812,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602411,150575.00
02/16/2016 01:00,2,0.000,ALERT,212.61,301.77,59.981,1455602403,"201051344000646","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,315990.0,315990.0,22337,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602412,150576.00
02/16/2016 01:00,2,0.000,ALERT,212.38,301.77,59.954,1455602403,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,597992.3,597992.3,11337,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602414,150577.00
02/16/2016 01:00,2,0.000,ALERT,213.06,302.07,59.959,1455602403,"201051344000585","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,320839.6,320839.6,22342,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602416,150578.00
02/16/2016 01:00,2,0.000,ALERT,213.06,302.37,59.959,1455602403,"201051344001230","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,319996.8,319996.8,22148,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602418,150579.00
02/16/2016 01:00,2,0.000,ALERT,213.51,302.68,59.959,1455602403,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,313515.1,313515.1,22326,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602420,150580.00
02/16/2016 01:00,2,0.000,ALERT,212.61,301.77,59.959,1455602403,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,324027.7,324027.7,22281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602421,150581.00
02/16/2016 01:00,2,0.000,ALERT,212.61,300.57,59.954,1455602403,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,480697.4,480697.4,11759,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602423,150582.00
02/16/2016 01:00,2,0.000,ALERT,213.29,304.48,59.954,1455602403,"201051344000579","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,324615.3,324615.3,17738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602425,150583.00
02/16/2016 01:00,2,0.000,ALERT,212.83,302.07,59.944,1455602403,"201051344000890","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,321466.3,321466.3,22273,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602427,150584.00
02/16/2016 01:00,2,0.000,ALERT,213.06,301.77,59.975,1455602403,"201051344000438","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,323635.1,323635.1,22291,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602429,150585.00
02/16/2016 01:00,2,0.000,ALERT,213.29,301.47,59.954,1455602403,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,317416.6,317416.6,22426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602430,150586.00
02/16/2016 01:00,2,0.000,ALERT,212.83,301.77,59.949,1455602403,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,592179.6,592179.6,11372,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602432,150587.00
02/16/2016 01:00,2,0.000,ALERT,213.29,301.17,59.944,1455602403,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,629359.3,629359.3,11387,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602434,150588.00
02/16/2016 01:00,2,0.000,ALERT,213.29,304.18,59.949,1455602403,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,309513.8,309513.8,17539,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602436,150589.00
02/16/2016 01:00,2,0.000,ALERT,212.61,302.07,59.938,1455602403,"274151322000095","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,622340.5,622340.5,11263,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602438,150590.00
02/16/2016 01:00,2,0.000,ALERT,213.06,303.58,59.944,1455602403,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,307895.6,307895.6,17816,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602439,150591.00
02/16/2016 01:00,2,0.000,ALERT,212.83,300.87,59.949,1455602403,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,321037.2,321037.2,22335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602441,150592.00
02/16/2016 01:00,2,0.000,ALERT,213.29,303.88,59.949,1455602403,"201051344000458","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,318289.5,318289.5,17733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602443,150593.00
02/16/2016 01:00,2,0.000,ALERT,213.74,303.28,59.965,1455602403,"201051344000853","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,316550.5,316550.5,17403,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602445,150594.00
02/16/2016 01:00,2,0.000,ALERT,213.29,301.77,59.944,1455602403,"201051344000685","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,323488.8,323488.8,22167,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602447,150595.00
02/16/2016 01:00,2,0.000,ALERT,213.06,300.87,59.928,1455602403,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,321054.9,321054.9,22143,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602448,150596.00
02/16/2016 01:00,2,0.000,ALERT,213.06,301.77,59.944,1455602403,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,325197.3,325197.3,22057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602450,150597.00
02/16/2016 01:00,2,0.000,ALERT,212.83,300.87,59.938,1455602403,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,317405.8,317405.8,22369,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602452,150598.00
02/16/2016 01:00,2,0.000,ALERT,212.16,301.17,59.965,1455602403,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,574619.0,574619.0,11092,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602454,150599.00
02/16/2016 01:00,2,0.000,ALERT,213.06,300.27,59.949,1455602403,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,480855.5,480855.5,11910,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602456,150600.00
02/16/2016 01:00,2,0.000,ALERT,212.61,301.47,59.944,1455602403,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,314098.5,314098.5,22343,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602457,150601.00
02/16/2016 01:00,2,0.000,ALERT,212.83,303.88,59.944,1455602403,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,320179.8,320179.8,17765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602459,150602.00
02/16/2016 01:00,2,0.000,ALERT,212.83,301.17,59.938,1455602403,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.78,0.0,0.0,0.000,320400.7,320400.7,22323,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602461,150603.00
02/16/2016 01:00,2,0.000,ALERT,212.38,301.47,59.928,1455602403,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,587074.5,587074.5,11122,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602463,150604.00
02/16/2016 01:00,2,0.000,ALERT,213.51,303.28,59.959,1455602403,"201051344000867","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,308977.6,308977.6,17776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602465,150605.00
02/16/2016 01:00,2,0.000,ALERT,213.06,301.77,59.970,1455602403,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,319512.5,319512.5,22191,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602467,150606.00
02/16/2016 01:00,2,0.000,ALERT,213.29,304.18,59.944,1455602403,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,324397.7,324397.7,17255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602468,150607.00
02/16/2016 01:00,2,0.000,ALERT,213.51,302.98,59.944,1455602403,"201051344000648","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,317374.9,317374.9,17487,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602470,150608.00
02/16/2016 01:00,2,0.000,ALERT,213.51,304.48,59.996,1455602403,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,325592.7,325592.7,17219,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455602472,150609.00
02/16/2016 01:00,2,0.000,ALERT,213.51,304.18,59.944,1455602403,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,318165.5,318165.5,17611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602474,150610.00
02/16/2016 01:00,2,0.000,ALERT,213.51,303.88,59.944,1455602403,"201051344001158","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,313723.0,313723.0,17798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602476,150611.00
02/16/2016 01:00,2,0.000,ALERT,214.19,304.78,59.949,1455602403,"201051344000576","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,318928.9,318928.9,17310,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602477,150612.00
02/16/2016 01:00,2,0.000,ALERT,212.83,300.87,59.917,1455602403,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,562278.5,562278.5,11159,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455602479,150613.00
02/16/2016 01:15,2,0.000,ALERT,213.74,304.18,59.959,1455603304,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,318179.9,318179.9,17435,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603306,150614.00
02/16/2016 01:15,2,0.000,ALERT,212.83,301.17,59.949,1455603304,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,589950.4,589950.4,11142,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603307,150615.00
02/16/2016 01:15,2,0.000,ALERT,214.19,303.88,59.959,1455603304,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,309753.3,309753.3,17809,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603309,150616.00
02/16/2016 01:15,2,0.000,ALERT,213.74,304.48,59.965,1455603304,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,310582.1,310582.1,17814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603311,150617.00
02/16/2016 01:15,2,0.000,ALERT,212.61,301.47,59.954,1455603304,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,315990.0,315990.0,22339,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603313,150618.00
02/16/2016 01:15,2,0.000,ALERT,212.38,301.47,59.938,1455603304,"274151322000052","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,597992.3,597992.3,11339,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603315,150619.00
02/16/2016 01:15,2,0.000,ALERT,212.83,301.77,59.970,1455603304,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,320839.6,320839.6,22344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603317,150620.00
02/16/2016 01:15,2,0.000,ALERT,212.83,301.77,59.970,1455603304,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,319996.8,319996.8,22150,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455603318,150621.00
02/16/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1455603304,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,313515.1,313515.1,22328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603320,150622.00
02/16/2016 01:15,2,0.000,ALERT,212.38,301.47,59.959,1455603304,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,324027.7,324027.7,22283,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603322,150623.00
02/16/2016 01:15,2,0.000,ALERT,212.61,300.87,59.991,1455603304,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,480697.4,480697.4,11761,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603324,150624.00
02/16/2016 01:15,2,0.000,ALERT,213.51,305.08,59.965,1455603304,"201051344000579","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,324615.3,324615.3,17740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603326,150625.00
02/16/2016 01:15,2,0.000,ALERT,212.61,301.77,59.949,1455603304,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,321466.3,321466.3,22275,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455603327,150626.00
02/16/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1455603304,"201051344000438","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,323635.1,323635.1,22293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603329,150627.00
02/16/2016 01:15,2,0.000,ALERT,213.06,300.57,59.970,1455603304,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,317416.6,317416.6,22428,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603331,150628.00
02/16/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1455603304,"274151322000083","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,592179.6,592179.6,11374,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603333,150629.00
02/16/2016 01:15,2,0.000,ALERT,213.51,302.07,59.965,1455603304,"274151322000076","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,629359.3,629359.3,11389,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603334,150630.00
02/16/2016 01:15,2,0.000,ALERT,213.74,305.08,59.965,1455603304,"201051344000868","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,309513.8,309513.8,17541,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455603336,150631.00
02/16/2016 01:15,2,0.000,ALERT,212.83,302.07,59.949,1455603304,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,622340.5,622340.5,11265,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603338,150632.00
02/16/2016 01:15,2,0.000,ALERT,213.29,303.88,59.970,1455603304,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,307895.6,307895.6,17818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603340,150633.00
02/16/2016 01:15,2,0.000,ALERT,212.61,300.87,59.970,1455603304,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,321037.2,321037.2,22337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603342,150634.00
02/16/2016 01:15,2,0.000,ALERT,213.29,304.18,59.970,1455603304,"201051344000458","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,318289.5,318289.5,17735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603344,150635.00
02/16/2016 01:15,2,0.000,ALERT,213.96,304.18,59.970,1455603304,"201051344000853","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,316550.5,316550.5,17405,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603345,150636.00
02/16/2016 01:15,2,0.000,ALERT,213.29,301.47,59.949,1455603304,"201051344000685","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,323488.8,323488.8,22169,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603347,150637.00
02/16/2016 01:15,2,0.000,ALERT,213.06,300.87,59.970,1455603304,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,321054.9,321054.9,22145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603349,150638.00
02/16/2016 01:15,2,0.000,ALERT,213.06,301.77,59.986,1455603304,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,325197.3,325197.3,22059,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603351,150639.00
02/16/2016 01:15,2,0.000,ALERT,213.06,301.17,59.981,1455603304,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,317405.8,317405.8,22371,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603353,150640.00
02/16/2016 01:15,2,0.000,ALERT,212.38,301.17,59.954,1455603304,"274151322000088","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,574619.0,574619.0,11094,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603354,150641.00
02/16/2016 01:15,2,0.000,ALERT,213.51,301.17,59.981,1455603304,"274151322000068","219011344069620",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,480855.5,480855.5,11912,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603356,150642.00
02/16/2016 01:15,2,0.000,ALERT,212.61,301.77,59.949,1455603304,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,314098.5,314098.5,22345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603358,150643.00
02/16/2016 01:15,2,0.000,ALERT,213.06,304.48,59.986,1455603304,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,320179.8,320179.8,17767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603360,150644.00
02/16/2016 01:15,2,0.000,ALERT,212.83,300.87,59.991,1455603304,"201051344001203","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,320400.7,320400.7,22325,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455603362,150645.00
02/16/2016 01:15,2,0.000,ALERT,212.61,301.47,59.975,1455603304,"274151322000054","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,587074.5,587074.5,11124,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603364,150646.00
02/16/2016 01:15,2,0.000,ALERT,213.51,303.28,59.949,1455603304,"201051344000867","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,308977.6,308977.6,17778,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455603366,150647.00
02/16/2016 01:15,2,0.000,ALERT,212.61,300.87,59.975,1455603304,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,319512.5,319512.5,22193,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603367,150648.00
02/16/2016 01:15,2,0.000,ALERT,212.83,303.28,60.018,1455603304,"201051344000900","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,324397.7,324397.7,17257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455603369,150649.00
02/16/2016 01:15,2,0.000,ALERT,213.51,303.58,60.028,1455603304,"201051344000648","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,317374.9,317374.9,17489,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603371,150650.00
02/16/2016 01:15,2,0.000,ALERT,213.51,304.78,60.018,1455603304,"201051344000569","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,325592.7,325592.7,17221,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455603373,150651.00
02/16/2016 01:15,2,0.000,ALERT,213.51,304.18,59.944,1455603304,"201051344000983","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,318165.5,318165.5,17613,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603375,150652.00
02/16/2016 01:15,2,0.000,ALERT,213.51,304.18,59.991,1455603304,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,313723.0,313723.0,17800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455603377,150653.00
02/16/2016 01:15,2,0.000,ALERT,213.96,304.48,59.986,1455603304,"201051344000576","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,318928.9,318928.9,17312,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603378,150654.00
02/16/2016 01:15,2,0.000,ALERT,212.61,300.57,59.986,1455603304,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,562278.5,562278.5,11161,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455603380,150655.00
02/16/2016 01:30,2,0.000,ALERT,213.29,302.98,59.996,1455604204,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,318179.9,318179.9,17437,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604206,150656.00
02/16/2016 01:30,2,0.000,ALERT,212.38,300.87,59.959,1455604204,"274151322000085","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,589950.4,589950.4,11144,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604207,150657.00
02/16/2016 01:30,2,0.000,ALERT,213.74,302.68,60.012,1455604204,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,309753.3,309753.3,17811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604209,150658.00
02/16/2016 01:30,2,0.000,ALERT,213.06,302.98,60.002,1455604204,"201051344000469","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,310582.1,310582.1,17816,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604211,150659.00
02/16/2016 01:30,2,0.000,ALERT,212.61,301.77,59.991,1455604204,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,315990.0,315990.0,22341,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604213,150660.00
02/16/2016 01:30,2,0.000,ALERT,211.93,300.57,59.959,1455604204,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,597992.3,597992.3,11341,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604215,150661.00
02/16/2016 01:30,2,0.000,ALERT,213.06,302.07,60.002,1455604204,"201051344000585","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,320839.6,320839.6,22346,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604217,150662.00
02/16/2016 01:30,2,0.000,ALERT,212.83,302.07,60.034,1455604204,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,319996.8,319996.8,22152,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604218,150663.00
02/16/2016 01:30,2,0.000,ALERT,213.06,302.37,59.954,1455604204,"201051344000582","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,313515.1,313515.1,22330,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604220,150664.00
02/16/2016 01:30,2,0.000,ALERT,212.38,301.77,59.991,1455604204,"201051344000955","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,324027.7,324027.7,22285,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604222,150665.00
02/16/2016 01:30,2,0.000,ALERT,212.38,300.57,59.991,1455604204,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,480697.4,480697.4,11763,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604224,150666.00
02/16/2016 01:30,2,0.000,ALERT,213.06,303.58,60.039,1455604204,"201051344000579","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,324615.3,324615.3,17742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604226,150667.00
02/16/2016 01:30,2,0.000,ALERT,212.61,302.37,59.991,1455604204,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,321466.3,321466.3,22277,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604228,150668.00
02/16/2016 01:30,2,0.000,ALERT,212.83,301.77,59.991,1455604204,"201051344000438","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,323635.1,323635.1,22295,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604229,150669.00
02/16/2016 01:30,2,0.000,ALERT,213.06,301.47,59.996,1455604204,"201051344000417","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,317416.6,317416.6,22430,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604231,150670.00
02/16/2016 01:30,2,0.000,ALERT,212.38,301.47,59.991,1455604204,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,592179.6,592179.6,11376,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604233,150671.00
02/16/2016 01:30,2,0.000,ALERT,212.83,300.57,59.975,1455604204,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,629359.3,629359.3,11391,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604235,150672.00
02/16/2016 01:30,2,0.000,ALERT,213.06,303.88,60.028,1455604204,"201051344000868","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,309513.8,309513.8,17543,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604237,150673.00
02/16/2016 01:30,2,0.000,ALERT,212.38,302.07,59.986,1455604204,"274151322000095","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,622340.5,622340.5,11267,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604239,150674.00
02/16/2016 01:30,2,0.000,ALERT,212.83,302.98,60.012,1455604204,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,307895.6,307895.6,17820,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604240,150675.00
02/16/2016 01:30,2,0.000,ALERT,212.38,301.17,59.996,1455604204,"201051344001025","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,321037.2,321037.2,22339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604242,150676.00
02/16/2016 01:30,2,0.000,ALERT,212.83,303.28,59.991,1455604204,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,318289.5,318289.5,17737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604244,150677.00
02/16/2016 01:30,2,0.000,ALERT,213.51,302.98,59.991,1455604204,"201051344000853","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,316550.5,316550.5,17407,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604246,150678.00
02/16/2016 01:30,2,0.000,ALERT,213.29,302.07,59.991,1455604204,"201051344000685","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,323488.8,323488.8,22171,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604248,150679.00
02/16/2016 01:30,2,0.000,ALERT,213.06,301.47,60.007,1455604204,"201051344000917","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,321054.9,321054.9,22147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604249,150680.00
02/16/2016 01:30,2,0.000,ALERT,212.83,301.77,60.002,1455604204,"201051344001145","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,325197.3,325197.3,22061,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604251,150681.00
02/16/2016 01:30,2,0.000,ALERT,212.83,301.17,60.007,1455604204,"201051344000651","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,317405.8,317405.8,22373,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604253,150682.00
02/16/2016 01:30,2,0.000,ALERT,211.70,300.27,59.986,1455604204,"274151322000088","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,574619.0,574619.0,11096,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604255,150683.00
02/16/2016 01:30,2,0.000,ALERT,212.83,299.97,60.002,1455604204,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,480855.5,480855.5,11914,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604257,150684.00
02/16/2016 01:30,2,0.000,ALERT,212.38,301.47,60.002,1455604204,"201051344001135","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,314098.5,314098.5,22347,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604258,150685.00
02/16/2016 01:30,2,0.000,ALERT,212.38,302.98,60.002,1455604204,"201051344000594","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,320179.8,320179.8,17769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604260,150686.00
02/16/2016 01:30,2,0.000,ALERT,212.61,301.17,59.954,1455604204,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,320400.7,320400.7,22327,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604262,150687.00
02/16/2016 01:30,2,0.000,ALERT,211.93,301.17,59.991,1455604204,"274151322000054","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,587074.5,587074.5,11126,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604264,150688.00
02/16/2016 01:30,2,0.000,ALERT,213.06,302.37,59.996,1455604204,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,308977.6,308977.6,17780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604266,150689.00
02/16/2016 01:30,2,0.000,ALERT,212.61,301.47,60.002,1455604204,"201051344001093","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,319512.5,319512.5,22195,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604267,150690.00
02/16/2016 01:30,2,0.000,ALERT,212.61,302.98,59.996,1455604204,"201051344000900","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,324397.7,324397.7,17259,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604269,150691.00
02/16/2016 01:30,2,0.000,ALERT,213.06,302.07,60.002,1455604204,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,317374.9,317374.9,17491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604271,150692.00
02/16/2016 01:30,2,0.000,ALERT,212.83,303.28,60.002,1455604204,"201051344000569","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,325592.7,325592.7,17223,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455604273,150693.00
