ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 01:30,2,0.000,ALERT,212.83,302.98,59.996,1455604204,"201051344000983","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,318165.5,318165.5,17615,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604275,150694.00
02/16/2016 01:30,2,0.000,ALERT,212.83,302.68,59.996,1455604204,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,313723.0,313723.0,17802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604277,150695.00
02/16/2016 01:30,2,0.000,ALERT,213.29,303.58,59.991,1455604204,"201051344000576","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,318928.9,318928.9,17314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604279,150696.00
02/16/2016 01:30,2,0.000,ALERT,212.16,299.67,59.991,1455604204,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,562278.5,562278.5,11163,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455604280,150697.00
02/16/2016 01:45,2,0.000,ALERT,213.96,304.18,59.986,1455605103,"201051344000645","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,318179.9,318179.9,17439,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605105,150698.00
02/16/2016 01:45,2,0.000,ALERT,212.61,301.47,59.975,1455605103,"274151322000085","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,589950.4,589950.4,11146,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605107,150699.00
02/16/2016 01:45,2,0.000,ALERT,213.96,303.58,59.938,1455605103,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,309753.3,309753.3,17813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605109,150700.00
02/16/2016 01:45,2,0.000,ALERT,213.51,303.88,59.996,1455605103,"201051344000469","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,310582.1,310582.1,17818,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605110,150701.00
02/16/2016 01:45,2,0.000,ALERT,212.61,302.07,59.944,1455605103,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,315990.0,315990.0,22343,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605112,150702.00
02/16/2016 01:45,2,0.000,ALERT,212.38,302.07,59.970,1455605103,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,597992.3,597992.3,11343,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605114,150703.00
02/16/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1455605103,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,320839.6,320839.6,22348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605116,150704.00
02/16/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1455605103,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,319996.8,319996.8,22154,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605118,150705.00
02/16/2016 01:45,2,0.000,ALERT,213.51,302.98,59.944,1455605103,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,313515.1,313515.1,22332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605120,150706.00
02/16/2016 01:45,2,0.000,ALERT,212.38,301.77,60.002,1455605103,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,324027.7,324027.7,22287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605122,150707.00
02/16/2016 01:45,2,0.000,ALERT,212.61,300.87,59.944,1455605103,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,480697.4,480697.4,11765,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605123,150708.00
02/16/2016 01:45,2,0.000,ALERT,213.29,304.18,59.975,1455605103,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,324615.3,324615.3,17744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605125,150709.00
02/16/2016 01:45,2,0.000,ALERT,212.61,302.37,59.981,1455605103,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,321466.3,321466.3,22279,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605127,150710.00
02/16/2016 01:45,2,0.000,ALERT,213.06,302.07,59.981,1455605103,"201051344000438","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,323635.1,323635.1,22297,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605129,150711.00
02/16/2016 01:45,2,0.000,ALERT,213.29,301.47,59.944,1455605103,"201051344000417","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,317416.6,317416.6,22432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605131,150712.00
02/16/2016 01:45,2,0.000,ALERT,212.61,301.77,59.975,1455605103,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,592179.6,592179.6,11378,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605132,150713.00
02/16/2016 01:45,2,0.000,ALERT,213.29,301.77,60.007,1455605103,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,629359.3,629359.3,11393,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605134,150714.00
02/16/2016 01:45,2,0.000,ALERT,213.29,304.18,59.981,1455605103,"201051344000868","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,309513.8,309513.8,17545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605136,150715.00
02/16/2016 01:45,2,0.000,ALERT,212.61,302.37,59.975,1455605103,"274151322000095","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,622340.5,622340.5,11269,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605138,150716.00
02/16/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1455605103,"201051344000988","219011344069620",0.00,-1.00,0,298.47,305.08,0.0,0.0,0.000,307895.6,307895.6,17822,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605140,150717.00
02/16/2016 01:45,2,0.000,ALERT,212.61,301.17,59.981,1455605103,"201051344001025","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,321037.2,321037.2,22341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605141,150718.00
02/16/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1455605103,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,318289.5,318289.5,17739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605143,150719.00
02/16/2016 01:45,2,0.000,ALERT,213.96,303.58,59.986,1455605103,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,316550.5,316550.5,17409,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605145,150720.00
02/16/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1455605103,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,323488.8,323488.8,22173,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605147,150721.00
02/16/2016 01:45,2,0.000,ALERT,213.06,301.47,59.991,1455605103,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,321054.9,321054.9,22149,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605149,150722.00
02/16/2016 01:45,2,0.000,ALERT,213.06,302.07,59.970,1455605103,"201051344001145","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,325197.3,325197.3,22063,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605151,150723.00
02/16/2016 01:45,2,0.000,ALERT,212.83,301.17,59.986,1455605103,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,317405.8,317405.8,22375,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605153,150724.00
02/16/2016 01:45,2,0.000,ALERT,212.16,301.17,59.970,1455605103,"274151322000088","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,574619.0,574619.0,11098,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605154,150725.00
02/16/2016 01:45,2,0.000,ALERT,213.06,300.87,59.959,1455605103,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,480855.5,480855.5,11916,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605156,150726.00
02/16/2016 01:45,2,0.000,ALERT,212.38,301.77,59.970,1455605103,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,314098.5,314098.5,22349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605158,150727.00
02/16/2016 01:45,2,0.000,ALERT,213.06,304.18,59.975,1455605103,"201051344000594","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,320179.8,320179.8,17771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605160,150728.00
02/16/2016 01:45,2,0.000,ALERT,212.83,301.17,59.970,1455605103,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,320400.7,320400.7,22329,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605162,150729.00
02/16/2016 01:45,2,0.000,ALERT,212.38,302.07,59.991,1455605103,"274151322000054","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,587074.5,587074.5,11128,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605163,150730.00
02/16/2016 01:45,2,0.000,ALERT,213.74,303.58,59.975,1455605103,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,308977.6,308977.6,17782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605165,150731.00
02/16/2016 01:45,2,0.000,ALERT,212.83,301.77,59.954,1455605103,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,319512.5,319512.5,22197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605167,150732.00
02/16/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1455605103,"201051344000900","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,324397.7,324397.7,17261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605169,150733.00
02/16/2016 01:45,2,0.000,ALERT,213.51,302.98,59.981,1455605103,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,317374.9,317374.9,17493,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605171,150734.00
02/16/2016 01:45,2,0.000,ALERT,213.29,303.88,59.981,1455605103,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,325592.7,325592.7,17225,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605173,150735.00
02/16/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1455605103,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,318165.5,318165.5,17617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605174,150736.00
02/16/2016 01:45,2,0.000,ALERT,213.29,303.28,59.986,1455605103,"201051344001158","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,313723.0,313723.0,17804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605176,150737.00
02/16/2016 01:45,2,0.000,ALERT,213.74,303.88,59.975,1455605103,"201051344000576","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,318928.9,318928.9,17316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455605178,150738.00
02/16/2016 01:45,2,0.000,ALERT,212.61,300.27,59.986,1455605103,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,562278.5,562278.5,11165,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455605180,150739.00
02/16/2016 02:00,2,0.000,ALERT,213.51,303.58,59.981,1455606004,"201051344000645","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,318179.9,318179.9,17441,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606006,150740.00
02/16/2016 02:00,2,0.000,ALERT,212.61,300.87,59.944,1455606004,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,589950.4,589950.4,11148,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606008,150741.00
02/16/2016 02:00,2,0.000,ALERT,213.74,303.28,59.944,1455606004,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,309753.3,309753.3,17815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606010,150742.00
02/16/2016 02:00,2,0.000,ALERT,213.29,303.58,59.949,1455606004,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,310582.1,310582.1,17820,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606012,150743.00
02/16/2016 02:00,2,0.000,ALERT,212.61,301.77,59.954,1455606004,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,315990.0,315990.0,22345,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606013,150744.00
02/16/2016 02:00,2,0.000,ALERT,212.16,301.77,59.944,1455606004,"274151322000052","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,597992.3,597992.3,11345,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606015,150745.00
02/16/2016 02:00,2,0.000,ALERT,212.83,301.77,59.949,1455606004,"201051344000585","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,320839.6,320839.6,22350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606017,150746.00
02/16/2016 02:00,2,0.000,ALERT,212.83,302.07,59.944,1455606004,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,319996.8,319996.8,22156,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606019,150747.00
02/16/2016 02:00,2,0.000,ALERT,213.51,302.68,59.933,1455606004,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,313515.1,313515.1,22334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606021,150748.00
02/16/2016 02:00,2,0.000,ALERT,212.38,301.77,59.959,1455606004,"201051344000955","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,324027.7,324027.7,22289,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606022,150749.00
02/16/2016 02:00,2,0.000,ALERT,212.16,300.27,59.949,1455606004,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,480697.4,480697.4,11767,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606024,150750.00
02/16/2016 02:00,2,0.000,ALERT,213.06,304.18,59.954,1455606004,"201051344000579","219011344069620",0.00,-1.00,0,302.37,305.98,0.0,0.0,0.000,324615.3,324615.3,17746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606026,150751.00
02/16/2016 02:00,2,0.000,ALERT,212.61,301.77,59.954,1455606004,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,321466.3,321466.3,22281,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606028,150752.00
02/16/2016 02:00,2,0.000,ALERT,212.83,301.17,59.954,1455606004,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,323635.1,323635.1,22299,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606030,150753.00
02/16/2016 02:00,2,0.000,ALERT,213.06,300.87,59.917,1455606004,"201051344000417","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,317416.6,317416.6,22434,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606031,150754.00
02/16/2016 02:00,2,0.000,ALERT,212.83,301.77,60.002,1455606004,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,592179.6,592179.6,11380,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606033,150755.00
02/16/2016 02:00,2,0.000,ALERT,213.06,301.47,59.954,1455606004,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,629359.3,629359.3,11395,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606035,150756.00
02/16/2016 02:00,2,0.000,ALERT,213.06,304.18,59.959,1455606004,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,309513.8,309513.8,17547,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606037,150757.00
02/16/2016 02:00,2,0.000,ALERT,212.38,302.07,59.954,1455606004,"274151322000095","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,622340.5,622340.5,11271,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606039,150758.00
02/16/2016 02:00,2,0.000,ALERT,212.83,303.58,59.938,1455606004,"201051344000988","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,307895.6,307895.6,17824,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606041,150759.00
02/16/2016 02:00,2,0.000,ALERT,212.61,300.57,59.959,1455606004,"201051344001025","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,321037.2,321037.2,22343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606043,150760.00
02/16/2016 02:00,2,0.000,ALERT,212.83,303.58,59.949,1455606004,"201051344000458","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,318289.5,318289.5,17741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606045,150761.00
02/16/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1455606004,"201051344000853","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,316550.5,316550.5,17411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606046,150762.00
02/16/2016 02:00,2,0.000,ALERT,213.06,301.47,59.959,1455606004,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.28,0.0,0.0,0.000,323488.8,323488.8,22175,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606048,150763.00
02/16/2016 02:00,2,0.000,ALERT,213.06,301.17,59.959,1455606004,"201051344000917","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,321054.9,321054.9,22151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606050,150764.00
02/16/2016 02:00,2,0.000,ALERT,213.06,301.77,59.954,1455606004,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,325197.3,325197.3,22065,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606052,150765.00
02/16/2016 02:00,2,0.000,ALERT,212.83,300.87,59.959,1455606004,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,317405.8,317405.8,22377,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606053,150766.00
02/16/2016 02:00,2,0.000,ALERT,212.16,301.17,59.944,1455606004,"274151322000088","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,574619.0,574619.0,11100,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606055,150767.00
02/16/2016 02:00,2,0.000,ALERT,213.06,300.27,59.975,1455606004,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,480855.5,480855.5,11918,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606057,150768.00
02/16/2016 02:00,2,0.000,ALERT,212.38,301.47,59.959,1455606004,"201051344001135","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,314098.5,314098.5,22351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606059,150769.00
02/16/2016 02:00,2,0.000,ALERT,212.61,303.58,59.912,1455606004,"201051344000594","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,320179.8,320179.8,17773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606061,150770.00
02/16/2016 02:00,2,0.000,ALERT,212.61,300.87,59.959,1455606004,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,320400.7,320400.7,22331,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606063,150771.00
02/16/2016 02:00,2,0.000,ALERT,212.16,301.47,59.954,1455606004,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,587074.5,587074.5,11130,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606064,150772.00
02/16/2016 02:00,2,0.000,ALERT,213.29,302.98,59.954,1455606004,"201051344000867","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,308977.6,308977.6,17784,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606066,150773.00
02/16/2016 02:00,2,0.000,ALERT,212.61,301.17,59.949,1455606004,"201051344001093","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,319512.5,319512.5,22199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606068,150774.00
02/16/2016 02:00,2,0.000,ALERT,213.06,303.58,59.917,1455606004,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,324397.7,324397.7,17263,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606070,150775.00
02/16/2016 02:00,2,0.000,ALERT,213.29,302.68,60.007,1455606004,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,317374.9,317374.9,17495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606072,150776.00
02/16/2016 02:00,2,0.000,ALERT,213.29,304.18,59.949,1455606004,"201051344000569","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,325592.7,325592.7,17227,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606074,150777.00
02/16/2016 02:00,2,0.000,ALERT,212.83,303.58,59.954,1455606004,"201051344000983","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,318165.5,318165.5,17619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606076,150778.00
02/16/2016 02:00,2,0.000,ALERT,213.29,303.58,59.959,1455606004,"201051344001158","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,313723.0,313723.0,17806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606077,150779.00
02/16/2016 02:00,2,0.000,ALERT,213.74,304.18,59.949,1455606004,"201051344000576","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,318928.9,318928.9,17318,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606079,150780.00
02/16/2016 02:00,2,0.000,ALERT,212.61,300.27,59.901,1455606004,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,562278.5,562278.5,11167,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606081,150781.00
02/16/2016 02:15,2,0.000,ALERT,213.74,303.88,59.975,1455606903,"201051344000645","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,318179.9,318179.9,17443,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606905,150782.00
02/16/2016 02:15,2,0.000,ALERT,212.38,301.17,59.965,1455606903,"274151322000085","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,589950.4,589950.4,11150,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606907,150783.00
02/16/2016 02:15,2,0.000,ALERT,213.96,303.58,59.949,1455606903,"201051344000633","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,309753.3,309753.3,17817,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606909,150784.00
02/16/2016 02:15,2,0.000,ALERT,213.51,303.88,59.970,1455606903,"201051344000469","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,310582.1,310582.1,17822,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606911,150785.00
02/16/2016 02:15,2,0.000,ALERT,212.83,302.07,60.018,1455606903,"201051344000646","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,315990.0,315990.0,22347,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606913,150786.00
02/16/2016 02:15,2,0.000,ALERT,211.93,301.47,59.996,1455606903,"274151322000052","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,597992.3,597992.3,11347,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606915,150787.00
02/16/2016 02:15,2,0.000,ALERT,213.06,302.07,59.965,1455606903,"201051344000585","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,320839.6,320839.6,22352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606916,150788.00
02/16/2016 02:15,2,0.000,ALERT,212.83,302.37,59.938,1455606903,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,319996.8,319996.8,22158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606918,150789.00
02/16/2016 02:15,2,0.000,ALERT,213.51,302.98,59.970,1455606903,"201051344000582","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,313515.1,313515.1,22336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606920,150790.00
02/16/2016 02:15,2,0.000,ALERT,212.61,302.37,59.970,1455606903,"201051344000955","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,324027.7,324027.7,22291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606922,150791.00
02/16/2016 02:15,2,0.000,ALERT,212.16,299.97,59.965,1455606903,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,480697.4,480697.4,11769,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606923,150792.00
02/16/2016 02:15,2,0.000,ALERT,213.51,304.78,59.975,1455606903,"201051344000579","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,324615.3,324615.3,17748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606925,150793.00
02/16/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1455606903,"201051344000890","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,321466.3,321466.3,22283,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606927,150794.00
02/16/2016 02:15,2,0.000,ALERT,213.06,302.37,60.012,1455606903,"201051344000438","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,323635.1,323635.1,22301,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606929,150795.00
02/16/2016 02:15,2,0.000,ALERT,213.06,301.47,59.954,1455606903,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,317416.6,317416.6,22436,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606931,150796.00
02/16/2016 02:15,2,0.000,ALERT,212.38,301.17,59.975,1455606903,"274151322000083","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,592179.6,592179.6,11382,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606933,150797.00
02/16/2016 02:15,2,0.000,ALERT,212.83,301.17,59.986,1455606903,"274151322000076","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,629359.3,629359.3,11397,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606934,150798.00
02/16/2016 02:15,2,0.000,ALERT,213.29,304.78,60.002,1455606903,"201051344000868","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,309513.8,309513.8,17549,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606936,150799.00
02/16/2016 02:15,2,0.000,ALERT,212.38,301.77,59.975,1455606903,"274151322000095","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,622340.5,622340.5,11273,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606938,150800.00
02/16/2016 02:15,2,0.000,ALERT,213.06,303.88,59.959,1455606903,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,307895.6,307895.6,17826,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606940,150801.00
02/16/2016 02:15,2,0.000,ALERT,212.83,301.47,59.986,1455606903,"201051344001025","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,321037.2,321037.2,22345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606942,150802.00
02/16/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1455606903,"201051344000458","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,318289.5,318289.5,17743,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606944,150803.00
02/16/2016 02:15,2,0.000,ALERT,213.96,303.88,59.986,1455606903,"201051344000853","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,316550.5,316550.5,17413,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606946,150804.00
02/16/2016 02:15,2,0.000,ALERT,213.29,302.07,59.981,1455606903,"201051344000685","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,323488.8,323488.8,22177,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606947,150805.00
02/16/2016 02:15,2,0.000,ALERT,213.29,302.07,59.975,1455606903,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,321054.9,321054.9,22153,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606949,150806.00
02/16/2016 02:15,2,0.000,ALERT,213.06,302.37,59.986,1455606903,"201051344001145","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,325197.3,325197.3,22067,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606951,150807.00
02/16/2016 02:15,2,0.000,ALERT,213.06,301.77,59.949,1455606903,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,317405.8,317405.8,22379,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606953,150808.00
02/16/2016 02:15,2,0.000,ALERT,212.16,300.27,59.970,1455606903,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,574619.0,574619.0,11102,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606955,150809.00
02/16/2016 02:15,2,0.000,ALERT,213.29,300.27,60.002,1455606903,"274151322000068","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,480855.5,480855.5,11920,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606956,150810.00
02/16/2016 02:15,2,0.000,ALERT,212.61,302.07,59.975,1455606903,"201051344001135","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,314098.5,314098.5,22353,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606958,150811.00
02/16/2016 02:15,2,0.000,ALERT,213.06,304.48,59.975,1455606903,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,320179.8,320179.8,17775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606960,150812.00
02/16/2016 02:15,2,0.000,ALERT,213.06,302.07,59.954,1455606903,"201051344001203","219011344069620",0.00,-1.50,0,298.77,305.08,0.0,0.0,0.000,320400.7,320400.7,22333,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606962,150813.00
02/16/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1455606903,"274151322000054","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,587074.5,587074.5,11132,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606963,150814.00
02/16/2016 02:15,2,0.000,ALERT,213.51,303.28,59.975,1455606903,"201051344000867","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,308977.6,308977.6,17786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606965,150815.00
02/16/2016 02:15,2,0.000,ALERT,213.06,302.37,60.028,1455606903,"201051344001093","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,319512.5,319512.5,22201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606967,150816.00
02/16/2016 02:15,2,0.000,ALERT,213.29,303.88,59.981,1455606903,"201051344000900","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,324397.7,324397.7,17265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606969,150817.00
02/16/2016 02:15,2,0.000,ALERT,213.51,303.58,59.986,1455606903,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,317374.9,317374.9,17497,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606971,150818.00
02/16/2016 02:15,2,0.000,ALERT,213.51,304.78,59.986,1455606903,"201051344000569","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,325592.7,325592.7,17229,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455606973,150819.00
02/16/2016 02:15,2,0.000,ALERT,213.29,304.18,59.986,1455606903,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,318165.5,318165.5,17621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606974,150820.00
02/16/2016 02:15,2,0.000,ALERT,213.51,303.88,60.007,1455606903,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,313723.0,313723.0,17808,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606976,150821.00
02/16/2016 02:15,2,0.000,ALERT,213.96,304.78,59.981,1455606903,"201051344000576","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,318928.9,318928.9,17320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606978,150822.00
02/16/2016 02:15,2,0.000,ALERT,212.38,299.97,59.981,1455606903,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,562278.5,562278.5,11169,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455606980,150823.00
02/16/2016 02:30,2,0.000,ALERT,213.29,303.28,59.975,1455607804,"201051344000645","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,318179.9,318179.9,17445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607806,150824.00
02/16/2016 02:30,2,0.000,ALERT,212.16,300.57,59.975,1455607804,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,589950.4,589950.4,11152,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607808,150825.00
02/16/2016 02:30,2,0.000,ALERT,213.51,302.98,60.018,1455607804,"201051344000633","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,309753.3,309753.3,17819,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607809,150826.00
02/16/2016 02:30,2,0.000,ALERT,213.06,303.58,59.970,1455607804,"201051344000469","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,310582.1,310582.1,17824,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607811,150827.00
02/16/2016 02:30,2,0.000,ALERT,212.38,301.47,59.970,1455607804,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,315990.0,315990.0,22349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607813,150828.00
02/16/2016 02:30,2,0.000,ALERT,211.70,300.87,59.959,1455607804,"274151322000052","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,597992.3,597992.3,11349,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607815,150829.00
02/16/2016 02:30,2,0.000,ALERT,212.61,301.77,59.981,1455607804,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,320839.6,320839.6,22354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607817,150830.00
02/16/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1455607804,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,319996.8,319996.8,22160,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607818,150831.00
02/16/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1455607804,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,313515.1,313515.1,22338,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607820,150832.00
02/16/2016 02:30,2,0.000,ALERT,212.16,301.47,59.970,1455607804,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,324027.7,324027.7,22293,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607822,150833.00
02/16/2016 02:30,2,0.000,ALERT,212.16,299.97,59.986,1455607804,"274151322000094","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,480697.4,480697.4,11771,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607824,150834.00
02/16/2016 02:30,2,0.000,ALERT,212.83,303.88,59.975,1455607804,"201051344000579","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,324615.3,324615.3,17750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607826,150835.00
02/16/2016 02:30,2,0.000,ALERT,212.38,302.07,59.970,1455607804,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,321466.3,321466.3,22285,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607827,150836.00
02/16/2016 02:30,2,0.000,ALERT,212.61,301.17,59.965,1455607804,"201051344000438","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,323635.1,323635.1,22303,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607829,150837.00
02/16/2016 02:30,2,0.000,ALERT,212.61,300.87,59.949,1455607804,"201051344000417","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,317416.6,317416.6,22438,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607831,150838.00
