ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 02:30,2,0.000,ALERT,212.16,300.87,59.959,1455607804,"274151322000083","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,592179.6,592179.6,11384,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607833,150839.00
02/16/2016 02:30,2,0.000,ALERT,212.38,299.67,59.991,1455607804,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,629359.3,629359.3,11399,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607835,150840.00
02/16/2016 02:30,2,0.000,ALERT,212.61,303.58,59.965,1455607804,"201051344000868","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,309513.8,309513.8,17551,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607837,150841.00
02/16/2016 02:30,2,0.000,ALERT,211.93,301.47,59.970,1455607804,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,622340.5,622340.5,11275,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607839,150842.00
02/16/2016 02:30,2,0.000,ALERT,212.61,302.98,59.928,1455607804,"201051344000988","219011344069620",0.00,-1.00,0,299.07,305.38,0.0,0.0,0.000,307895.6,307895.6,17828,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607840,150843.00
02/16/2016 02:30,2,0.000,ALERT,212.38,300.57,59.970,1455607804,"201051344001025","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,321037.2,321037.2,22347,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607842,150844.00
02/16/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1455607804,"201051344000458","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,318289.5,318289.5,17745,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607844,150845.00
02/16/2016 02:30,2,0.000,ALERT,213.29,302.98,59.970,1455607804,"201051344000853","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,316550.5,316550.5,17415,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607846,150846.00
02/16/2016 02:30,2,0.000,ALERT,212.83,301.47,59.981,1455607804,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,323488.8,323488.8,22179,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607848,150847.00
02/16/2016 02:30,2,0.000,ALERT,212.61,300.87,59.996,1455607804,"201051344000917","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,321054.9,321054.9,22155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607850,150848.00
02/16/2016 02:30,2,0.000,ALERT,212.83,301.47,60.007,1455607804,"201051344001145","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,325197.3,325197.3,22069,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607851,150849.00
02/16/2016 02:30,2,0.000,ALERT,212.61,300.57,59.970,1455607804,"201051344000651","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,317405.8,317405.8,22381,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607853,150850.00
02/16/2016 02:30,2,0.000,ALERT,211.70,300.27,59.981,1455607804,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,574619.0,574619.0,11104,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607855,150851.00
02/16/2016 02:30,2,0.000,ALERT,212.83,299.97,60.002,1455607804,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,480855.5,480855.5,11922,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607857,150852.00
02/16/2016 02:30,2,0.000,ALERT,212.16,301.47,59.991,1455607804,"201051344001135","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,314098.5,314098.5,22355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607858,150853.00
02/16/2016 02:30,2,0.000,ALERT,212.38,303.58,59.975,1455607804,"201051344000594","219011344069620",0.00,-1.50,0,301.17,305.98,0.0,0.0,0.000,320179.8,320179.8,17777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607860,150854.00
02/16/2016 02:30,2,0.000,ALERT,212.38,300.87,59.981,1455607804,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,320400.7,320400.7,22335,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607862,150855.00
02/16/2016 02:30,2,0.000,ALERT,211.93,300.87,59.975,1455607804,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,587074.5,587074.5,11134,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607864,150856.00
02/16/2016 02:30,2,0.000,ALERT,213.06,302.68,59.986,1455607804,"201051344000867","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,308977.6,308977.6,17788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607866,150857.00
02/16/2016 02:30,2,0.000,ALERT,212.61,301.47,59.986,1455607804,"201051344001093","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,319512.5,319512.5,22203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607868,150858.00
02/16/2016 02:30,2,0.000,ALERT,212.61,303.28,59.981,1455607804,"201051344000900","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,324397.7,324397.7,17267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607869,150859.00
02/16/2016 02:30,2,0.000,ALERT,212.83,302.37,59.944,1455607804,"201051344000648","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,317374.9,317374.9,17499,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607871,150860.00
02/16/2016 02:30,2,0.000,ALERT,212.83,303.88,59.991,1455607804,"201051344000569","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,325592.7,325592.7,17231,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607873,150861.00
02/16/2016 02:30,2,0.000,ALERT,212.83,303.28,60.012,1455607804,"201051344000983","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,318165.5,318165.5,17623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607875,150862.00
02/16/2016 02:30,2,0.000,ALERT,212.83,302.98,59.986,1455607804,"201051344001158","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,313723.0,313723.0,17810,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607877,150863.00
02/16/2016 02:30,2,0.000,ALERT,213.29,303.58,59.975,1455607804,"201051344000576","219011344069620",0.00,-1.50,0,301.47,306.28,0.0,0.0,0.000,318928.9,318928.9,17322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455607879,150864.00
02/16/2016 02:30,2,0.000,ALERT,211.93,299.37,59.975,1455607804,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,562278.5,562278.5,11171,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455607881,150865.00
02/16/2016 02:45,2,0.000,ALERT,213.51,303.28,59.975,1455608703,"201051344000645","219011344069620",0.00,-0.50,0,289.15,304.78,0.0,0.0,0.000,318179.9,318179.9,17447,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608705,150866.00
02/16/2016 02:45,2,0.000,ALERT,212.16,300.87,59.944,1455608703,"274151322000085","219011344069620",0.00,-0.50,0,287.35,302.68,0.0,0.0,0.000,589950.4,589950.4,11154,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608707,150867.00
02/16/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1455608703,"201051344000633","219011344069620",0.00,-1.50,0,287.65,304.48,0.0,0.0,0.000,309753.3,309753.3,17821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608709,150868.00
02/16/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1455608703,"201051344000469","219011344069620",0.00,-2.00,0,288.25,304.78,0.0,0.0,0.000,310582.1,310582.1,17826,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608711,150869.00
02/16/2016 02:45,2,0.000,ALERT,212.16,300.87,59.970,1455608703,"201051344000646","219011344069620",0.00,-1.50,0,287.65,302.98,0.0,0.0,0.000,315990.0,315990.0,22351,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608712,150870.00
02/16/2016 02:45,2,0.000,ALERT,211.93,300.87,59.975,1455608703,"274151322000052","219011344069620",0.00,-0.50,0,287.05,302.98,0.0,0.0,0.000,597992.3,597992.3,11351,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608714,150871.00
02/16/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1455608703,"201051344000585","219011344069620",0.00,-1.00,0,287.65,302.98,0.0,0.0,0.000,320839.6,320839.6,22356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608716,150872.00
02/16/2016 02:45,2,0.000,ALERT,212.16,301.47,59.981,1455608703,"201051344001230","219011344069620",0.00,-1.00,0,288.25,303.28,0.0,0.0,0.000,319996.8,319996.8,22162,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608718,150873.00
02/16/2016 02:45,2,0.000,ALERT,213.06,302.07,59.975,1455608703,"201051344000582","219011344069620",0.00,-2.00,0,289.15,303.88,0.0,0.0,0.000,313515.1,313515.1,22340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608720,150874.00
02/16/2016 02:45,2,0.000,ALERT,211.93,300.87,59.975,1455608703,"201051344000955","219011344069620",0.00,-1.00,0,287.95,302.98,0.0,0.0,0.000,324027.7,324027.7,22295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608722,150875.00
02/16/2016 02:45,2,0.000,ALERT,212.16,300.27,59.981,1455608703,"274151322000094","219011344069620",0.00,-1.50,0,287.05,302.07,0.0,0.0,0.000,480697.4,480697.4,11773,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608724,150876.00
02/16/2016 02:45,2,0.000,ALERT,212.83,303.88,59.986,1455608703,"201051344000579","219011344069620",0.00,-1.00,0,290.05,305.68,0.0,0.0,0.000,324615.3,324615.3,17752,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608725,150877.00
02/16/2016 02:45,2,0.000,ALERT,212.38,301.47,59.959,1455608703,"201051344000890","219011344069620",0.00,-0.50,0,288.85,304.18,0.0,0.0,0.000,321466.3,321466.3,22287,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608727,150878.00
02/16/2016 02:45,2,0.000,ALERT,212.61,301.17,59.991,1455608703,"201051344000438","219011344069620",0.00,-1.50,0,288.55,303.28,0.0,0.0,0.000,323635.1,323635.1,22305,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608729,150879.00
02/16/2016 02:45,2,0.000,ALERT,212.61,300.27,59.975,1455608703,"201051344000417","219011344069620",0.00,-1.00,0,287.65,302.37,0.0,0.0,0.000,317416.6,317416.6,22440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608731,150880.00
02/16/2016 02:45,2,0.000,ALERT,212.16,301.77,59.986,1455608703,"274151322000083","219011344069620",0.00,-0.50,0,287.65,302.98,0.0,0.0,0.000,592179.6,592179.6,11386,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608733,150881.00
02/16/2016 02:45,2,0.000,ALERT,212.83,300.87,59.991,1455608703,"274151322000076","219011344069620",0.00,-0.50,0,287.35,302.98,0.0,0.0,0.000,629359.3,629359.3,11401,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608735,150882.00
02/16/2016 02:45,2,0.000,ALERT,213.06,303.88,60.023,1455608703,"201051344000868","219011344069620",0.00,-1.50,0,289.75,305.68,0.0,0.0,0.000,309513.8,309513.8,17553,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608736,150883.00
02/16/2016 02:45,2,0.000,ALERT,212.16,301.77,59.981,1455608703,"274151322000095","219011344069620",0.00,-1.50,0,288.55,303.58,0.0,0.0,0.000,622340.5,622340.5,11277,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608738,150884.00
02/16/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1455608703,"201051344000988","219011344069620",0.00,-1.00,0,287.05,304.48,0.0,0.0,0.000,307895.6,307895.6,17830,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608740,150885.00
02/16/2016 02:45,2,0.000,ALERT,212.16,299.97,59.991,1455608703,"201051344001025","219011344069620",0.00,-1.50,0,287.65,303.28,0.0,0.0,0.000,321037.2,321037.2,22349,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608742,150886.00
02/16/2016 02:45,2,0.000,ALERT,212.83,303.28,59.986,1455608703,"201051344000458","219011344069620",0.00,0.50,0,289.15,305.38,0.0,0.0,0.000,318289.5,318289.5,17747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608744,150887.00
02/16/2016 02:45,2,0.000,ALERT,213.74,303.28,59.981,1455608703,"201051344000853","219011344069620",0.00,-1.00,0,289.15,304.78,0.0,0.0,0.000,316550.5,316550.5,17417,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608745,150888.00
02/16/2016 02:45,2,0.000,ALERT,212.61,300.87,59.986,1455608703,"201051344000685","219011344069620",0.00,-1.00,0,287.95,302.98,0.0,0.0,0.000,323488.8,323488.8,22181,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608747,150889.00
02/16/2016 02:45,2,0.000,ALERT,212.61,300.87,59.991,1455608703,"201051344000917","219011344069620",0.00,0.00,0,287.05,302.37,0.0,0.0,0.000,321054.9,321054.9,22157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608749,150890.00
02/16/2016 02:45,2,0.000,ALERT,212.61,301.17,59.981,1455608703,"201051344001145","219011344069620",0.00,-1.00,0,288.85,303.58,0.0,0.0,0.000,325197.3,325197.3,22071,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608751,150891.00
02/16/2016 02:45,2,0.000,ALERT,212.38,300.27,59.986,1455608703,"201051344000651","219011344069620",0.00,-2.50,0,287.65,302.68,0.0,0.0,0.000,317405.8,317405.8,22383,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608752,150892.00
02/16/2016 02:45,2,0.000,ALERT,211.93,300.57,59.949,1455608703,"274151322000088","219011344069620",0.00,0.00,0,287.05,302.07,0.0,0.0,0.000,574619.0,574619.0,11106,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608754,150893.00
02/16/2016 02:45,2,0.000,ALERT,212.83,300.27,59.996,1455608703,"274151322000068","219011344069620",0.00,0.00,0,286.74,301.77,0.0,0.0,0.000,480855.5,480855.5,11924,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608756,150894.00
02/16/2016 02:45,2,0.000,ALERT,212.16,301.17,59.986,1455608703,"201051344001135","219011344069620",0.00,-1.50,0,288.55,303.58,0.0,0.0,0.000,314098.5,314098.5,22357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608758,150895.00
02/16/2016 02:45,2,0.000,ALERT,212.61,303.88,59.991,1455608703,"201051344000594","219011344069620",0.00,-1.50,0,289.15,305.08,0.0,0.0,0.000,320179.8,320179.8,17779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608760,150896.00
02/16/2016 02:45,2,0.000,ALERT,212.38,300.27,59.981,1455608703,"201051344001203","219011344069620",0.00,-1.50,0,288.25,304.48,0.0,0.0,0.000,320400.7,320400.7,22337,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608762,150897.00
02/16/2016 02:45,2,0.000,ALERT,211.93,301.77,59.981,1455608703,"274151322000054","219011344069620",0.00,0.00,0,287.35,302.68,0.0,0.0,0.000,587074.5,587074.5,11136,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608763,150898.00
02/16/2016 02:45,2,0.000,ALERT,213.29,302.98,59.996,1455608703,"201051344000867","219011344069620",0.00,-0.50,0,288.55,305.08,0.0,0.0,0.000,308977.6,308977.6,17790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608765,150899.00
02/16/2016 02:45,2,0.000,ALERT,212.38,300.87,59.991,1455608703,"201051344001093","219011344069620",0.00,0.00,0,287.95,302.68,0.0,0.0,0.000,319512.5,319512.5,22205,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608767,150900.00
02/16/2016 02:45,2,0.000,ALERT,212.83,303.58,59.996,1455608703,"201051344000900","219011344069620",0.00,-1.50,0,288.85,304.78,0.0,0.0,0.000,324397.7,324397.7,17269,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608769,150901.00
02/16/2016 02:45,2,0.000,ALERT,213.06,302.68,59.991,1455608703,"201051344000648","219011344069620",0.00,-2.00,0,288.25,304.78,0.0,0.0,0.000,317374.9,317374.9,17501,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608771,150902.00
02/16/2016 02:45,2,0.000,ALERT,213.06,304.18,59.991,1455608703,"201051344000569","219011344069620",0.00,-1.00,0,289.75,305.68,0.0,0.0,0.000,325592.7,325592.7,17233,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455608773,150903.00
02/16/2016 02:45,2,0.000,ALERT,213.06,303.88,59.991,1455608703,"201051344000983","219011344069620",0.00,-1.00,0,289.45,305.08,0.0,0.0,0.000,318165.5,318165.5,17625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608775,150904.00
02/16/2016 02:45,2,0.000,ALERT,213.06,303.28,59.986,1455608703,"201051344001158","219011344069620",0.00,-2.00,0,288.85,304.78,0.0,0.0,0.000,313723.0,313723.0,17812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608776,150905.00
02/16/2016 02:45,2,0.000,ALERT,213.51,303.88,60.002,1455608703,"201051344000576","219011344069620",0.00,-1.50,0,289.45,305.08,0.0,0.0,0.000,318928.9,318928.9,17324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608778,150906.00
02/16/2016 02:45,2,0.000,ALERT,212.38,300.57,59.975,1455608703,"274151322000087","219011344069620",0.00,0.00,0,286.14,301.47,0.0,0.0,0.000,562278.5,562278.5,11173,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455608780,150907.00
02/16/2016 03:00,2,0.000,ALERT,213.29,302.68,59.970,1455609604,"201051344000645","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,318179.9,318179.9,17449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609606,150908.00
02/16/2016 03:00,2,0.000,ALERT,212.16,300.57,59.959,1455609604,"274151322000085","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,589950.4,589950.4,11156,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609608,150909.00
02/16/2016 03:00,2,0.000,ALERT,213.74,302.98,60.018,1455609604,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,309753.3,309753.3,17823,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609609,150910.00
02/16/2016 03:00,2,0.000,ALERT,213.06,302.98,59.970,1455609604,"201051344000469","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,310582.1,310582.1,17828,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609611,150911.00
02/16/2016 03:00,2,0.000,ALERT,212.38,301.47,59.928,1455609604,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,315990.0,315990.0,22353,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609613,150912.00
02/16/2016 03:00,2,0.000,ALERT,211.70,301.47,59.965,1455609604,"274151322000052","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,597992.3,597992.3,11353,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609615,150913.00
02/16/2016 03:00,2,0.000,ALERT,212.83,301.47,59.959,1455609604,"201051344000585","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,320839.6,320839.6,22358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609617,150914.00
02/16/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1455609604,"201051344001230","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,319996.8,319996.8,22164,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609618,150915.00
02/16/2016 03:00,2,0.000,ALERT,213.06,302.37,59.959,1455609604,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,313515.1,313515.1,22342,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609620,150916.00
02/16/2016 03:00,2,0.000,ALERT,212.38,301.47,59.954,1455609604,"201051344000955","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,324027.7,324027.7,22297,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609622,150917.00
02/16/2016 03:00,2,0.000,ALERT,212.16,300.27,59.959,1455609604,"274151322000094","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,480697.4,480697.4,11775,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609624,150918.00
02/16/2016 03:00,2,0.000,ALERT,212.83,303.28,59.949,1455609604,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,324615.3,324615.3,17754,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609626,150919.00
02/16/2016 03:00,2,0.000,ALERT,212.38,301.77,59.970,1455609604,"201051344000890","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,321466.3,321466.3,22289,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609628,150920.00
02/16/2016 03:00,2,0.000,ALERT,212.83,301.17,60.002,1455609604,"201051344000438","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,323635.1,323635.1,22307,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609629,150921.00
02/16/2016 03:00,2,0.000,ALERT,212.83,300.87,59.954,1455609604,"201051344000417","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,317416.6,317416.6,22442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609631,150922.00
02/16/2016 03:00,2,0.000,ALERT,212.16,300.57,59.928,1455609604,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,592179.6,592179.6,11388,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609633,150923.00
02/16/2016 03:00,2,0.000,ALERT,212.61,300.57,59.959,1455609604,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,629359.3,629359.3,11403,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609635,150924.00
02/16/2016 03:00,2,0.000,ALERT,212.83,303.28,59.933,1455609604,"201051344000868","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,309513.8,309513.8,17555,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609637,150925.00
02/16/2016 03:00,2,0.000,ALERT,212.61,302.68,59.959,1455609604,"201051344000988","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,307895.6,307895.6,17832,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609640,150926.00
02/16/2016 03:00,2,0.000,ALERT,212.38,300.57,59.965,1455609604,"201051344001025","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,321037.2,321037.2,22351,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609642,150927.00
02/16/2016 03:00,2,0.000,ALERT,212.61,302.68,60.002,1455609604,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,318289.5,318289.5,17749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609644,150928.00
02/16/2016 03:00,2,0.000,ALERT,213.29,302.37,59.996,1455609604,"201051344000853","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,316550.5,316550.5,17419,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609645,150929.00
02/16/2016 03:00,2,0.000,ALERT,213.06,301.17,59.954,1455609604,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,323488.8,323488.8,22183,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609647,150930.00
02/16/2016 03:00,2,0.000,ALERT,212.83,300.87,59.959,1455609604,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,321054.9,321054.9,22159,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609649,150931.00
02/16/2016 03:00,2,0.000,ALERT,212.83,301.77,59.959,1455609604,"201051344001145","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,325197.3,325197.3,22073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609651,150932.00
02/16/2016 03:00,2,0.000,ALERT,212.61,300.57,59.959,1455609604,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,317405.8,317405.8,22385,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609652,150933.00
02/16/2016 03:00,2,0.000,ALERT,211.48,300.27,59.959,1455609604,"274151322000088","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,574619.0,574619.0,11108,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609654,150934.00
02/16/2016 03:00,2,0.000,ALERT,212.83,300.27,59.912,1455609604,"274151322000068","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,480855.5,480855.5,11926,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609656,150935.00
02/16/2016 03:00,2,0.000,ALERT,212.38,301.17,59.928,1455609604,"201051344001135","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,314098.5,314098.5,22359,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609658,150936.00
02/16/2016 03:00,2,0.000,ALERT,212.38,302.98,59.959,1455609604,"201051344000594","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,320179.8,320179.8,17781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609660,150937.00
02/16/2016 03:00,2,0.000,ALERT,212.61,300.87,59.954,1455609604,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,320400.7,320400.7,22339,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609661,150938.00
02/16/2016 03:00,2,0.000,ALERT,211.93,300.57,59.949,1455609604,"274151322000054","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,587074.5,587074.5,11138,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609663,150939.00
02/16/2016 03:00,2,0.000,ALERT,212.83,302.07,59.959,1455609604,"201051344000867","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,308977.6,308977.6,17792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609665,150940.00
02/16/2016 03:00,2,0.000,ALERT,212.38,300.87,60.002,1455609604,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,319512.5,319512.5,22207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609667,150941.00
02/16/2016 03:00,2,0.000,ALERT,212.61,302.37,59.949,1455609604,"201051344000900","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,324397.7,324397.7,17271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609669,150942.00
02/16/2016 03:00,2,0.000,ALERT,213.06,301.77,59.959,1455609604,"201051344000648","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,317374.9,317374.9,17503,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609671,150943.00
02/16/2016 03:00,2,0.000,ALERT,212.83,302.98,59.959,1455609604,"201051344000569","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,325592.7,325592.7,17235,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609673,150944.00
02/16/2016 03:00,2,0.000,ALERT,212.83,302.68,59.901,1455609604,"201051344000983","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,318165.5,318165.5,17627,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609674,150945.00
02/16/2016 03:00,2,0.000,ALERT,213.06,302.68,59.965,1455609604,"201051344001158","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,313723.0,313723.0,17814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609676,150946.00
02/16/2016 03:00,2,0.000,ALERT,212.83,302.68,59.959,1455609604,"201051344000576","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,318928.9,318928.9,17326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609678,150947.00
02/16/2016 03:00,2,0.000,ALERT,211.93,299.67,59.949,1455609604,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,562278.5,562278.5,11175,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455609680,150948.00
02/16/2016 03:00,2,0.000,ALERT,212.16,302.07,59.944,1455609604,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,622340.5,622340.5,11279,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455609682,150949.00
02/16/2016 03:15,2,0.000,ALERT,213.29,302.98,60.007,1455610503,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,318179.9,318179.9,17451,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610505,150950.00
02/16/2016 03:15,2,0.000,ALERT,212.38,301.17,60.002,1455610503,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,589950.4,589950.4,11158,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610507,150951.00
02/16/2016 03:15,2,0.000,ALERT,213.51,302.98,60.002,1455610503,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,309753.3,309753.3,17825,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610509,150952.00
02/16/2016 03:15,2,0.000,ALERT,213.06,303.28,60.007,1455610503,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,310582.1,310582.1,17830,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610511,150953.00
02/16/2016 03:15,2,0.000,ALERT,212.38,301.47,59.996,1455610503,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,315990.0,315990.0,22355,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610513,150954.00
02/16/2016 03:15,2,0.000,ALERT,211.93,301.47,59.991,1455610503,"274151322000052","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,597992.3,597992.3,11355,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610514,150955.00
02/16/2016 03:15,2,0.000,ALERT,212.83,301.47,60.007,1455610503,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,320839.6,320839.6,22360,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610516,150956.00
02/16/2016 03:15,2,0.000,ALERT,212.61,301.47,60.002,1455610503,"201051344001230","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,319996.8,319996.8,22166,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610518,150957.00
02/16/2016 03:15,2,0.000,ALERT,213.06,302.37,59.996,1455610503,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,313515.1,313515.1,22344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610520,150958.00
02/16/2016 03:15,2,0.000,ALERT,212.16,301.47,60.002,1455610503,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,324027.7,324027.7,22299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610522,150959.00
02/16/2016 03:15,2,0.000,ALERT,212.16,300.27,59.991,1455610503,"274151322000094","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,480697.4,480697.4,11777,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610523,150960.00
02/16/2016 03:15,2,0.000,ALERT,213.06,303.88,59.996,1455610503,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,324615.3,324615.3,17756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610525,150961.00
02/16/2016 03:15,2,0.000,ALERT,212.38,301.77,59.996,1455610503,"201051344000890","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,321466.3,321466.3,22291,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610527,150962.00
02/16/2016 03:15,2,0.000,ALERT,212.61,301.17,59.991,1455610503,"201051344000438","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,323635.1,323635.1,22309,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610529,150963.00
02/16/2016 03:15,2,0.000,ALERT,212.83,300.87,59.991,1455610503,"201051344000417","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,317416.6,317416.6,22444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610531,150964.00
02/16/2016 03:15,2,0.000,ALERT,212.38,302.07,59.991,1455610503,"274151322000083","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,592179.6,592179.6,11390,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610532,150965.00
02/16/2016 03:15,2,0.000,ALERT,212.83,301.17,60.023,1455610503,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,629359.3,629359.3,11405,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610534,150966.00
02/16/2016 03:15,2,0.000,ALERT,213.06,304.18,60.023,1455610503,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,309513.8,309513.8,17557,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610536,150967.00
02/16/2016 03:15,2,0.000,ALERT,212.16,302.07,59.986,1455610503,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,622340.5,622340.5,11281,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610538,150968.00
02/16/2016 03:15,2,0.000,ALERT,212.61,302.68,59.986,1455610503,"201051344000988","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,307895.6,307895.6,17834,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610540,150969.00
02/16/2016 03:15,2,0.000,ALERT,212.38,300.27,59.949,1455610503,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,321037.2,321037.2,22353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610542,150970.00
02/16/2016 03:15,2,0.000,ALERT,212.83,303.28,59.991,1455610503,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,318289.5,318289.5,17751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610543,150971.00
02/16/2016 03:15,2,0.000,ALERT,213.51,302.68,59.991,1455610503,"201051344000853","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,316550.5,316550.5,17421,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610545,150972.00
02/16/2016 03:15,2,0.000,ALERT,212.83,301.17,59.996,1455610503,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,323488.8,323488.8,22185,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610547,150973.00
02/16/2016 03:15,2,0.000,ALERT,212.61,300.57,60.012,1455610503,"201051344000917","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,321054.9,321054.9,22161,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610549,150974.00
02/16/2016 03:15,2,0.000,ALERT,212.83,301.47,59.991,1455610503,"201051344001145","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,325197.3,325197.3,22075,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610551,150975.00
02/16/2016 03:15,2,0.000,ALERT,212.61,300.57,59.996,1455610503,"201051344000651","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,317405.8,317405.8,22387,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610553,150976.00
02/16/2016 03:15,2,0.000,ALERT,211.93,301.17,59.986,1455610503,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,574619.0,574619.0,11110,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610555,150977.00
02/16/2016 03:15,2,0.000,ALERT,213.06,300.57,59.996,1455610503,"274151322000068","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,480855.5,480855.5,11928,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610556,150978.00
02/16/2016 03:15,2,0.000,ALERT,212.38,301.47,59.949,1455610503,"201051344001135","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,314098.5,314098.5,22361,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610558,150979.00
02/16/2016 03:15,2,0.000,ALERT,212.83,303.88,59.996,1455610503,"201051344000594","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,320179.8,320179.8,17783,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610560,150980.00
02/16/2016 03:15,2,0.000,ALERT,212.61,300.87,60.002,1455610503,"201051344001203","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,320400.7,320400.7,22341,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610562,150981.00
02/16/2016 03:15,2,0.000,ALERT,212.16,302.07,59.986,1455610503,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,587074.5,587074.5,11140,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610563,150982.00
02/16/2016 03:15,2,0.000,ALERT,213.29,302.98,60.002,1455610503,"201051344000867","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,308977.6,308977.6,17794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610565,150983.00
