ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 03:15,2,0.000,ALERT,212.61,301.17,59.996,1455610503,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,319512.5,319512.5,22209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610567,150984.00
02/16/2016 03:15,2,0.000,ALERT,212.83,302.98,59.996,1455610503,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,324397.7,324397.7,17273,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610569,150985.00
02/16/2016 03:15,2,0.000,ALERT,213.06,302.37,59.996,1455610503,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,317374.9,317374.9,17505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610571,150986.00
02/16/2016 03:15,2,0.000,ALERT,213.06,303.88,60.002,1455610503,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,325592.7,325592.7,17237,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610573,150987.00
02/16/2016 03:15,2,0.000,ALERT,212.83,303.28,59.996,1455610503,"201051344000983","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,318165.5,318165.5,17629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610575,150988.00
02/16/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1455610503,"201051344001158","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,313723.0,313723.0,17816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610576,150989.00
02/16/2016 03:15,2,0.000,ALERT,213.51,303.58,59.991,1455610503,"201051344000576","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,318928.9,318928.9,17328,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455610578,150990.00
02/16/2016 03:15,2,0.000,ALERT,212.16,299.97,59.981,1455610503,"274151322000087","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,562278.5,562278.5,11177,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455610580,150991.00
02/16/2016 03:30,2,0.000,ALERT,213.06,302.68,60.034,1455611403,"201051344000645","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,318179.9,318179.9,17453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455611405,150992.00
02/16/2016 03:30,2,0.000,ALERT,212.16,301.17,60.012,1455611403,"274151322000085","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,589950.4,589950.4,11160,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611407,150993.00
02/16/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1455611403,"201051344000633","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,309753.3,309753.3,17827,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455611409,150994.00
02/16/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1455611403,"201051344000469","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,310582.1,310582.1,17832,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611411,150995.00
02/16/2016 03:30,2,0.000,ALERT,212.16,300.57,59.981,1455611403,"201051344000646","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,315990.0,315990.0,22357,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611413,150996.00
02/16/2016 03:30,2,0.000,ALERT,211.70,300.87,60.012,1455611403,"274151322000052","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,597992.3,597992.3,11357,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611415,150997.00
02/16/2016 03:30,2,0.000,ALERT,212.61,301.17,59.991,1455611403,"201051344000585","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,320839.6,320839.6,22362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611417,150998.00
02/16/2016 03:30,2,0.000,ALERT,212.38,300.87,59.981,1455611403,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,319996.8,319996.8,22168,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611418,150999.00
02/16/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1455611403,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,313515.1,313515.1,22346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455611420,151000.00
02/16/2016 03:30,2,0.000,ALERT,211.93,300.57,59.981,1455611403,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,324027.7,324027.7,22301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611422,151001.00
02/16/2016 03:30,2,0.000,ALERT,211.93,300.57,60.002,1455611403,"274151322000094","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,480697.4,480697.4,11779,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611424,151002.00
02/16/2016 03:30,2,0.000,ALERT,212.61,302.98,59.986,1455611403,"201051344000579","219011344069620",0.00,-1.00,0,302.07,305.38,0.0,0.0,0.000,324615.3,324615.3,17758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611426,151003.00
02/16/2016 03:30,2,0.000,ALERT,212.38,301.47,59.981,1455611403,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,321466.3,321466.3,22293,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455611427,151004.00
02/16/2016 03:30,2,0.000,ALERT,212.38,300.87,59.986,1455611403,"201051344000438","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,323635.1,323635.1,22311,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611429,151005.00
02/16/2016 03:30,2,0.000,ALERT,212.61,300.57,60.012,1455611403,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,317416.6,317416.6,22446,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611431,151006.00
02/16/2016 03:30,2,0.000,ALERT,211.93,301.47,59.965,1455611403,"274151322000083","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,592179.6,592179.6,11392,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611433,151007.00
02/16/2016 03:30,2,0.000,ALERT,212.38,301.47,60.007,1455611403,"274151322000076","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,629359.3,629359.3,11407,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611435,151008.00
02/16/2016 03:30,2,0.000,ALERT,212.83,303.28,59.996,1455611403,"201051344000868","219011344069620",0.00,-1.00,0,302.07,305.38,0.0,0.0,0.000,309513.8,309513.8,17559,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611436,151009.00
02/16/2016 03:30,2,0.000,ALERT,211.93,302.07,59.996,1455611403,"274151322000095","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,622340.5,622340.5,11283,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611438,151010.00
02/16/2016 03:30,2,0.000,ALERT,212.38,302.37,60.034,1455611403,"201051344000988","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,307895.6,307895.6,17836,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455611440,151011.00
02/16/2016 03:30,2,0.000,ALERT,212.16,300.27,60.007,1455611403,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,321037.2,321037.2,22355,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611442,151012.00
02/16/2016 03:30,2,0.000,ALERT,212.61,302.68,59.996,1455611403,"201051344000458","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,318289.5,318289.5,17753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611444,151013.00
02/16/2016 03:30,2,0.000,ALERT,213.06,302.37,60.002,1455611403,"201051344000853","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,316550.5,316550.5,17423,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611446,151014.00
02/16/2016 03:30,2,0.000,ALERT,212.61,300.87,59.996,1455611403,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,323488.8,323488.8,22187,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455611447,151015.00
02/16/2016 03:30,2,0.000,ALERT,212.61,300.27,59.996,1455611403,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,321054.9,321054.9,22163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611449,151016.00
02/16/2016 03:30,2,0.000,ALERT,212.83,301.17,59.991,1455611403,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,325197.3,325197.3,22077,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611451,151017.00
02/16/2016 03:30,2,0.000,ALERT,212.61,300.27,59.996,1455611403,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,317405.8,317405.8,22389,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611453,151018.00
02/16/2016 03:30,2,0.000,ALERT,211.48,301.17,59.975,1455611403,"274151322000088","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,574619.0,574619.0,11112,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611455,151019.00
02/16/2016 03:30,2,0.000,ALERT,212.61,300.87,59.991,1455611403,"274151322000068","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,480855.5,480855.5,11930,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611456,151020.00
02/16/2016 03:30,2,0.000,ALERT,212.16,300.87,59.996,1455611403,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,314098.5,314098.5,22363,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611458,151021.00
02/16/2016 03:30,2,0.000,ALERT,212.38,302.98,59.996,1455611403,"201051344000594","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,320179.8,320179.8,17785,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611460,151022.00
02/16/2016 03:30,2,0.000,ALERT,212.38,300.57,60.002,1455611403,"201051344001203","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,320400.7,320400.7,22343,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611462,151023.00
02/16/2016 03:30,2,0.000,ALERT,211.70,301.47,59.996,1455611403,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,587074.5,587074.5,11142,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611464,151024.00
02/16/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1455611403,"201051344000867","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,308977.6,308977.6,17796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611466,151025.00
02/16/2016 03:30,2,0.000,ALERT,212.38,300.87,59.991,1455611403,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,319512.5,319512.5,22211,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611467,151026.00
02/16/2016 03:30,2,0.000,ALERT,212.61,302.37,59.991,1455611403,"201051344000900","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,324397.7,324397.7,17275,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455611469,151027.00
02/16/2016 03:30,2,0.000,ALERT,213.06,302.07,60.002,1455611403,"201051344000648","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,317374.9,317374.9,17507,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611471,151028.00
02/16/2016 03:30,2,0.000,ALERT,212.83,303.28,59.996,1455611403,"201051344000569","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,325592.7,325592.7,17239,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611473,151029.00
02/16/2016 03:30,2,0.000,ALERT,212.61,302.68,59.991,1455611403,"201051344000983","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,318165.5,318165.5,17631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455611475,151030.00
02/16/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1455611403,"201051344001158","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,313723.0,313723.0,17818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455611477,151031.00
02/16/2016 03:30,2,0.000,ALERT,213.29,303.28,59.991,1455611403,"201051344000576","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,318928.9,318928.9,17330,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611478,151032.00
02/16/2016 03:30,2,0.000,ALERT,211.93,300.27,59.991,1455611403,"274151322000087","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,562278.5,562278.5,11179,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455611480,151033.00
02/16/2016 03:45,2,0.000,ALERT,213.29,303.28,60.034,1455612303,"201051344000645","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,318179.9,318179.9,17455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455612305,151034.00
02/16/2016 03:45,2,0.000,ALERT,212.38,301.17,59.986,1455612303,"274151322000085","219011344069620",0.00,-0.50,0,299.37,302.68,0.0,0.0,0.000,589950.4,589950.4,11162,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612307,151035.00
02/16/2016 03:45,2,0.000,ALERT,213.51,302.68,59.970,1455612303,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,309753.3,309753.3,17829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455612309,151036.00
02/16/2016 03:45,2,0.000,ALERT,212.83,302.98,59.996,1455612303,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,310582.1,310582.1,17834,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612311,151037.00
02/16/2016 03:45,2,0.000,ALERT,212.16,300.87,60.007,1455612303,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,315990.0,315990.0,22359,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455612313,151038.00
02/16/2016 03:45,2,0.000,ALERT,211.93,301.17,59.959,1455612303,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,597992.3,597992.3,11359,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612314,151039.00
02/16/2016 03:45,2,0.000,ALERT,212.38,300.87,59.996,1455612303,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,320839.6,320839.6,22364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612316,151040.00
02/16/2016 03:45,2,0.000,ALERT,212.38,301.17,60.002,1455612303,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,319996.8,319996.8,22170,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612318,151041.00
02/16/2016 03:45,2,0.000,ALERT,213.06,301.77,60.002,1455612303,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,313515.1,313515.1,22348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612320,151042.00
02/16/2016 03:45,2,0.000,ALERT,211.93,300.87,59.996,1455612303,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,324027.7,324027.7,22303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612322,151043.00
02/16/2016 03:45,2,0.000,ALERT,212.38,300.57,59.991,1455612303,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.07,0.0,0.0,0.000,480697.4,480697.4,11781,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612323,151044.00
02/16/2016 03:45,2,0.000,ALERT,212.83,303.88,59.996,1455612303,"201051344000579","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,324615.3,324615.3,17760,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612325,151045.00
02/16/2016 03:45,2,0.000,ALERT,212.16,301.17,60.002,1455612303,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,321466.3,321466.3,22295,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612327,151046.00
02/16/2016 03:45,2,0.000,ALERT,212.61,300.87,60.028,1455612303,"201051344000438","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,323635.1,323635.1,22313,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612329,151047.00
02/16/2016 03:45,2,0.000,ALERT,212.61,300.57,59.991,1455612303,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,317416.6,317416.6,22448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612331,151048.00
02/16/2016 03:45,2,0.000,ALERT,212.38,301.17,59.959,1455612303,"274151322000083","219011344069620",0.00,-0.50,0,299.67,302.98,0.0,0.0,0.000,592179.6,592179.6,11394,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612333,151049.00
02/16/2016 03:45,2,0.000,ALERT,212.83,300.87,59.991,1455612303,"274151322000076","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,629359.3,629359.3,11409,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612335,151050.00
02/16/2016 03:45,2,0.000,ALERT,213.06,304.18,60.002,1455612303,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,309513.8,309513.8,17561,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612337,151051.00
02/16/2016 03:45,2,0.000,ALERT,212.38,302.37,59.991,1455612303,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.58,0.0,0.0,0.000,622340.5,622340.5,11285,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612338,151052.00
02/16/2016 03:45,2,0.000,ALERT,212.61,302.98,59.954,1455612303,"201051344000988","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,307895.6,307895.6,17838,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612340,151053.00
02/16/2016 03:45,2,0.000,ALERT,212.38,300.27,59.991,1455612303,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,321037.2,321037.2,22357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612342,151054.00
02/16/2016 03:45,2,0.000,ALERT,212.83,303.28,59.986,1455612303,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,318289.5,318289.5,17755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612344,151055.00
02/16/2016 03:45,2,0.000,ALERT,213.51,302.98,59.996,1455612303,"201051344000853","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,316550.5,316550.5,17425,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612346,151056.00
02/16/2016 03:45,2,0.000,ALERT,212.83,301.17,59.996,1455612303,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,323488.8,323488.8,22189,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612347,151057.00
02/16/2016 03:45,2,0.000,ALERT,212.83,300.57,59.991,1455612303,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,321054.9,321054.9,22165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455612349,151058.00
02/16/2016 03:45,2,0.000,ALERT,212.61,301.17,59.991,1455612303,"201051344001145","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,325197.3,325197.3,22079,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612351,151059.00
02/16/2016 03:45,2,0.000,ALERT,212.61,300.27,60.002,1455612303,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,317405.8,317405.8,22391,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612353,151060.00
02/16/2016 03:45,2,0.000,ALERT,211.70,299.97,59.991,1455612303,"274151322000088","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,574619.0,574619.0,11114,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612355,151061.00
02/16/2016 03:45,2,0.000,ALERT,213.06,300.57,60.002,1455612303,"274151322000068","219011344069620",0.00,0.50,0,298.77,301.77,0.0,0.0,0.000,480855.5,480855.5,11932,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612356,151062.00
02/16/2016 03:45,2,0.000,ALERT,212.16,300.87,60.034,1455612303,"201051344001135","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,314098.5,314098.5,22365,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455612358,151063.00
02/16/2016 03:45,2,0.000,ALERT,212.38,303.58,60.002,1455612303,"201051344000594","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,320179.8,320179.8,17787,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612360,151064.00
02/16/2016 03:45,2,0.000,ALERT,212.38,300.57,59.996,1455612303,"201051344001203","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,320400.7,320400.7,22345,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455612362,151065.00
02/16/2016 03:45,2,0.000,ALERT,211.93,301.47,60.002,1455612303,"274151322000054","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,587074.5,587074.5,11144,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612364,151066.00
02/16/2016 03:45,2,0.000,ALERT,213.06,302.68,59.996,1455612303,"201051344000867","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,308977.6,308977.6,17798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612365,151067.00
02/16/2016 03:45,2,0.000,ALERT,212.38,300.87,59.996,1455612303,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,319512.5,319512.5,22213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612367,151068.00
02/16/2016 03:45,2,0.000,ALERT,212.61,302.98,59.996,1455612303,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,324397.7,324397.7,17277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612369,151069.00
02/16/2016 03:45,2,0.000,ALERT,213.06,302.07,59.996,1455612303,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,317374.9,317374.9,17509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455612371,151070.00
02/16/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1455612303,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,325592.7,325592.7,17241,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612373,151071.00
02/16/2016 03:45,2,0.000,ALERT,212.83,302.98,60.002,1455612303,"201051344000983","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,318165.5,318165.5,17633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612375,151072.00
02/16/2016 03:45,2,0.000,ALERT,212.83,302.98,59.996,1455612303,"201051344001158","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,313723.0,313723.0,17820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612376,151073.00
02/16/2016 03:45,2,0.000,ALERT,213.29,303.88,60.039,1455612303,"201051344000576","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,318928.9,318928.9,17332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455612378,151074.00
02/16/2016 03:45,2,0.000,ALERT,211.93,300.27,59.991,1455612303,"274151322000087","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,562278.5,562278.5,11181,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455612380,151075.00
02/16/2016 04:00,2,0.000,ALERT,213.29,303.28,59.959,1455613203,"201051344000645","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,318179.9,318179.9,17457,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613205,151076.00
02/16/2016 04:00,2,0.000,ALERT,212.16,301.17,59.949,1455613203,"274151322000085","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,589950.4,589950.4,11164,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613207,151077.00
02/16/2016 04:00,2,0.000,ALERT,213.51,302.98,59.959,1455613203,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,309753.3,309753.3,17831,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613209,151078.00
02/16/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1455613203,"201051344000469","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,310582.1,310582.1,17836,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613211,151079.00
02/16/2016 04:00,2,0.000,ALERT,212.38,301.17,59.949,1455613203,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,315990.0,315990.0,22361,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613212,151080.00
02/16/2016 04:00,2,0.000,ALERT,211.93,301.77,59.949,1455613203,"274151322000052","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,597992.3,597992.3,11361,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613214,151081.00
02/16/2016 04:00,2,0.000,ALERT,212.83,301.47,59.954,1455613203,"201051344000585","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,320839.6,320839.6,22366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613216,151082.00
02/16/2016 04:00,2,0.000,ALERT,212.61,301.47,59.954,1455613203,"201051344001230","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,319996.8,319996.8,22172,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613218,151083.00
02/16/2016 04:00,2,0.000,ALERT,213.06,302.07,59.965,1455613203,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,313515.1,313515.1,22350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613220,151084.00
02/16/2016 04:00,2,0.000,ALERT,212.16,301.17,59.959,1455613203,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,324027.7,324027.7,22305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613221,151085.00
02/16/2016 04:00,2,0.000,ALERT,212.16,300.57,59.959,1455613203,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.07,0.0,0.0,0.000,480697.4,480697.4,11783,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613223,151086.00
02/16/2016 04:00,2,0.000,ALERT,212.83,303.58,59.959,1455613203,"201051344000579","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,324615.3,324615.3,17762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613225,151087.00
02/16/2016 04:00,2,0.000,ALERT,212.16,301.47,59.981,1455613203,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,321466.3,321466.3,22297,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613227,151088.00
02/16/2016 04:00,2,0.000,ALERT,212.38,300.87,59.954,1455613203,"201051344000438","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,323635.1,323635.1,22315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613229,151089.00
02/16/2016 04:00,2,0.000,ALERT,212.83,300.87,59.986,1455613203,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,317416.6,317416.6,22450,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613231,151090.00
02/16/2016 04:00,2,0.000,ALERT,212.16,301.17,59.938,1455613203,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,592179.6,592179.6,11396,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613232,151091.00
02/16/2016 04:00,2,0.000,ALERT,212.61,301.77,59.954,1455613203,"274151322000076","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,629359.3,629359.3,11411,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613234,151092.00
02/16/2016 04:00,2,0.000,ALERT,212.83,303.58,59.954,1455613203,"201051344000868","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,309513.8,309513.8,17563,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613236,151093.00
02/16/2016 04:00,2,0.000,ALERT,211.93,302.37,59.959,1455613203,"274151322000095","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,622340.5,622340.5,11287,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613238,151094.00
02/16/2016 04:00,2,0.000,ALERT,212.61,302.98,59.954,1455613203,"201051344000988","219011344069620",0.00,-0.50,0,298.77,304.48,0.0,0.0,0.000,307895.6,307895.6,17840,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613240,151095.00
02/16/2016 04:00,2,0.000,ALERT,212.16,300.27,59.949,1455613203,"201051344001025","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,321037.2,321037.2,22359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613241,151096.00
02/16/2016 04:00,2,0.000,ALERT,212.38,302.68,59.991,1455613203,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,318289.5,318289.5,17757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613243,151097.00
02/16/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1455613203,"201051344000853","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,316550.5,316550.5,17427,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613245,151098.00
02/16/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1455613203,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,323488.8,323488.8,22191,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613247,151099.00
02/16/2016 04:00,2,0.000,ALERT,212.61,300.57,60.007,1455613203,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,321054.9,321054.9,22167,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613249,151100.00
02/16/2016 04:00,2,0.000,ALERT,212.83,301.77,59.970,1455613203,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,325197.3,325197.3,22081,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613251,151101.00
02/16/2016 04:00,2,0.000,ALERT,212.61,300.57,59.965,1455613203,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,317405.8,317405.8,22393,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613252,151102.00
02/16/2016 04:00,2,0.000,ALERT,211.70,301.17,59.965,1455613203,"274151322000088","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,574619.0,574619.0,11116,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613255,151103.00
02/16/2016 04:00,2,0.000,ALERT,212.61,300.57,59.965,1455613203,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,480855.5,480855.5,11934,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613256,151104.00
02/16/2016 04:00,2,0.000,ALERT,212.16,300.87,59.975,1455613203,"201051344001135","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,314098.5,314098.5,22367,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613258,151105.00
02/16/2016 04:00,2,0.000,ALERT,212.38,303.58,59.970,1455613203,"201051344000594","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,320179.8,320179.8,17789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613260,151106.00
02/16/2016 04:00,2,0.000,ALERT,212.38,300.57,59.959,1455613203,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,320400.7,320400.7,22347,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613262,151107.00
02/16/2016 04:00,2,0.000,ALERT,211.93,301.47,59.965,1455613203,"274151322000054","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,587074.5,587074.5,11146,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613263,151108.00
02/16/2016 04:00,2,0.000,ALERT,213.06,302.68,59.965,1455613203,"201051344000867","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,308977.6,308977.6,17800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613265,151109.00
02/16/2016 04:00,2,0.000,ALERT,212.61,301.17,59.965,1455613203,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,319512.5,319512.5,22215,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613267,151110.00
02/16/2016 04:00,2,0.000,ALERT,212.61,302.98,59.975,1455613203,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,324397.7,324397.7,17279,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613269,151111.00
02/16/2016 04:00,2,0.000,ALERT,212.83,302.07,59.959,1455613203,"201051344000648","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,317374.9,317374.9,17511,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613271,151112.00
02/16/2016 04:00,2,0.000,ALERT,212.83,303.28,59.928,1455613203,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,325592.7,325592.7,17243,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613273,151113.00
02/16/2016 04:00,2,0.000,ALERT,212.61,302.98,59.986,1455613203,"201051344000983","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,318165.5,318165.5,17635,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613274,151114.00
02/16/2016 04:00,2,0.000,ALERT,212.83,302.98,59.975,1455613203,"201051344001158","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,313723.0,313723.0,17822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455613276,151115.00
02/16/2016 04:00,2,0.000,ALERT,213.29,303.28,59.975,1455613203,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,318928.9,318928.9,17334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613278,151116.00
02/16/2016 04:00,2,0.000,ALERT,211.93,299.97,59.970,1455613203,"274151322000087","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,562278.5,562278.5,11183,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455613280,151117.00
02/16/2016 04:15,2,0.000,ALERT,213.51,303.28,59.991,1455614103,"201051344000645","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,318179.9,318179.9,17459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614105,151118.00
02/16/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1455614103,"274151322000085","219011344069620",0.00,-0.50,0,299.67,302.68,0.0,0.0,0.000,589950.4,589950.4,11166,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455614107,151119.00
02/16/2016 04:15,2,0.000,ALERT,213.51,302.98,60.002,1455614103,"201051344000633","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,309753.3,309753.3,17833,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614109,151120.00
02/16/2016 04:15,2,0.000,ALERT,213.06,302.98,59.991,1455614103,"201051344000469","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,310582.1,310582.1,17838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614111,151121.00
02/16/2016 04:15,2,0.000,ALERT,212.16,300.87,59.996,1455614103,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,315990.0,315990.0,22363,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614113,151122.00
02/16/2016 04:15,2,0.000,ALERT,211.93,301.17,59.991,1455614103,"274151322000052","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,597992.3,597992.3,11363,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614115,151123.00
02/16/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1455614103,"201051344000585","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,320839.6,320839.6,22368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614116,151124.00
02/16/2016 04:15,2,0.000,ALERT,212.16,301.17,59.986,1455614103,"201051344001230","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,319996.8,319996.8,22174,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614118,151125.00
02/16/2016 04:15,2,0.000,ALERT,212.83,301.77,59.996,1455614103,"201051344000582","219011344069620",0.00,-1.50,0,300.27,303.58,0.0,0.0,0.000,313515.1,313515.1,22352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614120,151126.00
02/16/2016 04:15,2,0.000,ALERT,211.93,300.87,59.986,1455614103,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.68,0.0,0.0,0.000,324027.7,324027.7,22307,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614122,151127.00
02/16/2016 04:15,2,0.000,ALERT,212.16,300.27,59.986,1455614103,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.07,0.0,0.0,0.000,480697.4,480697.4,11785,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614124,151128.00
