ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1455614103,"201051344000579","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,324615.3,324615.3,17764,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614125,151129.00
02/16/2016 04:15,2,0.000,ALERT,212.16,301.17,59.991,1455614103,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,321466.3,321466.3,22299,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614127,151130.00
02/16/2016 04:15,2,0.000,ALERT,212.38,300.57,59.991,1455614103,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,323635.1,323635.1,22317,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614129,151131.00
02/16/2016 04:15,2,0.000,ALERT,212.61,300.27,59.949,1455614103,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,317416.6,317416.6,22452,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455614131,151132.00
02/16/2016 04:15,2,0.000,ALERT,212.38,301.47,59.970,1455614103,"274151322000083","219011344069620",0.00,-0.50,0,299.97,302.98,0.0,0.0,0.000,592179.6,592179.6,11398,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614133,151133.00
02/16/2016 04:15,2,0.000,ALERT,212.83,300.57,59.996,1455614103,"274151322000076","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,629359.3,629359.3,11413,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614134,151134.00
02/16/2016 04:15,2,0.000,ALERT,212.83,303.58,59.996,1455614103,"201051344000868","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,309513.8,309513.8,17565,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614136,151135.00
02/16/2016 04:15,2,0.000,ALERT,212.16,301.77,60.007,1455614103,"274151322000095","219011344069620",0.00,-1.00,0,300.57,303.58,0.0,0.0,0.000,622340.5,622340.5,11289,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614138,151136.00
02/16/2016 04:15,2,0.000,ALERT,212.83,302.98,59.996,1455614103,"201051344000988","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,307895.6,307895.6,17842,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455614140,151137.00
02/16/2016 04:15,2,0.000,ALERT,212.16,299.97,60.002,1455614103,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,321037.2,321037.2,22361,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455614142,151138.00
02/16/2016 04:15,2,0.000,ALERT,212.61,302.98,60.002,1455614103,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,318289.5,318289.5,17759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455614143,151139.00
02/16/2016 04:15,2,0.000,ALERT,213.51,302.68,60.002,1455614103,"201051344000853","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,316550.5,316550.5,17429,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614145,151140.00
02/16/2016 04:15,2,0.000,ALERT,212.83,300.87,59.991,1455614103,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,323488.8,323488.8,22193,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614147,151141.00
02/16/2016 04:15,2,0.000,ALERT,212.61,300.27,59.991,1455614103,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,321054.9,321054.9,22169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614149,151142.00
02/16/2016 04:15,2,0.000,ALERT,212.38,300.87,60.007,1455614103,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,325197.3,325197.3,22083,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614150,151143.00
02/16/2016 04:15,2,0.000,ALERT,212.38,299.97,60.002,1455614103,"201051344000651","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,317405.8,317405.8,22395,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614152,151144.00
02/16/2016 04:15,2,0.000,ALERT,211.70,300.57,59.986,1455614103,"274151322000088","219011344069620",0.00,0.00,0,299.37,302.37,0.0,0.0,0.000,574619.0,574619.0,11118,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614154,151145.00
02/16/2016 04:15,2,0.000,ALERT,212.83,300.27,60.002,1455614103,"274151322000068","219011344069620",0.00,0.50,0,299.07,301.77,0.0,0.0,0.000,480855.5,480855.5,11936,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614156,151146.00
02/16/2016 04:15,2,0.000,ALERT,211.93,300.57,59.991,1455614103,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,314098.5,314098.5,22369,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455614158,151147.00
02/16/2016 04:15,2,0.000,ALERT,212.61,303.28,60.002,1455614103,"201051344000594","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,320179.8,320179.8,17791,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614159,151148.00
02/16/2016 04:15,2,0.000,ALERT,212.16,300.27,60.007,1455614103,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,320400.7,320400.7,22349,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614161,151149.00
02/16/2016 04:15,2,0.000,ALERT,211.93,301.17,59.991,1455614103,"274151322000054","219011344069620",0.00,0.00,0,299.67,302.68,0.0,0.0,0.000,587074.5,587074.5,11148,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614163,151150.00
02/16/2016 04:15,2,0.000,ALERT,213.06,302.68,60.002,1455614103,"201051344000867","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,308977.6,308977.6,17802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614165,151151.00
02/16/2016 04:15,2,0.000,ALERT,212.16,300.57,59.970,1455614103,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,319512.5,319512.5,22217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614167,151152.00
02/16/2016 04:15,2,0.000,ALERT,212.83,302.98,60.002,1455614103,"201051344000900","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,324397.7,324397.7,17281,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614168,151153.00
02/16/2016 04:15,2,0.000,ALERT,212.83,302.07,60.002,1455614103,"201051344000648","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,317374.9,317374.9,17513,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614170,151154.00
02/16/2016 04:15,2,0.000,ALERT,213.06,303.58,59.996,1455614103,"201051344000569","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,325592.7,325592.7,17245,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614172,151155.00
02/16/2016 04:15,2,0.000,ALERT,212.83,302.98,59.996,1455614103,"201051344000983","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,318165.5,318165.5,17637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614174,151156.00
02/16/2016 04:15,2,0.000,ALERT,213.06,302.68,59.991,1455614103,"201051344001158","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,313723.0,313723.0,17824,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614176,151157.00
02/16/2016 04:15,2,0.000,ALERT,213.29,303.58,59.981,1455614103,"201051344000576","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,318928.9,318928.9,17336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614178,151158.00
02/16/2016 04:15,2,0.000,ALERT,212.16,299.97,59.981,1455614103,"274151322000087","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,562278.5,562278.5,11185,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455614180,151159.00
02/16/2016 04:30,2,0.000,ALERT,212.83,302.07,59.991,1455615003,"201051344000645","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,318179.9,318179.9,17461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615005,151160.00
02/16/2016 04:30,2,0.000,ALERT,211.70,299.97,59.975,1455615003,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,589950.4,589950.4,11168,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615007,151161.00
02/16/2016 04:30,2,0.000,ALERT,213.06,301.77,59.996,1455615003,"201051344000633","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,309753.3,309753.3,17835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615009,151162.00
02/16/2016 04:30,2,0.000,ALERT,212.38,302.07,60.012,1455615003,"201051344000469","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,310582.1,310582.1,17840,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615011,151163.00
02/16/2016 04:30,2,0.000,ALERT,211.70,300.57,59.991,1455615003,"201051344000646","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,315990.0,315990.0,22365,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615013,151164.00
02/16/2016 04:30,2,0.000,ALERT,211.25,300.87,59.981,1455615003,"274151322000052","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,597992.3,597992.3,11365,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615014,151165.00
02/16/2016 04:30,2,0.000,ALERT,212.16,300.57,59.991,1455615003,"201051344000585","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,320839.6,320839.6,22370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615016,151166.00
02/16/2016 04:30,2,0.000,ALERT,212.16,300.87,59.975,1455615003,"201051344001230","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,319996.8,319996.8,22176,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615018,151167.00
02/16/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1455615003,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,313515.1,313515.1,22354,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615020,151168.00
02/16/2016 04:30,2,0.000,ALERT,211.70,300.57,59.986,1455615003,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,324027.7,324027.7,22309,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615022,151169.00
02/16/2016 04:30,2,0.000,ALERT,211.48,299.37,59.981,1455615003,"274151322000094","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,480697.4,480697.4,11787,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615023,151170.00
02/16/2016 04:30,2,0.000,ALERT,212.38,302.68,60.034,1455615003,"201051344000579","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,324615.3,324615.3,17766,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615025,151171.00
02/16/2016 04:30,2,0.000,ALERT,211.93,301.17,59.986,1455615003,"201051344000890","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,321466.3,321466.3,22301,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615027,151172.00
02/16/2016 04:30,2,0.000,ALERT,212.16,300.27,59.970,1455615003,"201051344000438","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,323635.1,323635.1,22319,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615029,151173.00
02/16/2016 04:30,2,0.000,ALERT,212.38,300.27,59.959,1455615003,"201051344000417","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,317416.6,317416.6,22454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615030,151174.00
02/16/2016 04:30,2,0.000,ALERT,211.93,300.57,60.002,1455615003,"274151322000083","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,592179.6,592179.6,11400,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615032,151175.00
02/16/2016 04:30,2,0.000,ALERT,212.38,300.27,59.986,1455615003,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,629359.3,629359.3,11415,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615034,151176.00
02/16/2016 04:30,2,0.000,ALERT,212.38,302.68,59.981,1455615003,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.08,0.0,0.0,0.000,309513.8,309513.8,17567,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615037,151177.00
02/16/2016 04:30,2,0.000,ALERT,211.70,301.47,59.981,1455615003,"274151322000095","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,622340.5,622340.5,11291,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615039,151178.00
02/16/2016 04:30,2,0.000,ALERT,212.38,302.07,60.007,1455615003,"201051344000988","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,307895.6,307895.6,17844,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615040,151179.00
02/16/2016 04:30,2,0.000,ALERT,211.93,299.67,59.981,1455615003,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,321037.2,321037.2,22363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615042,151180.00
02/16/2016 04:30,2,0.000,ALERT,212.38,302.37,59.965,1455615003,"201051344000458","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,318289.5,318289.5,17761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615044,151181.00
02/16/2016 04:30,2,0.000,ALERT,213.06,302.07,59.944,1455615003,"201051344000853","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,316550.5,316550.5,17431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615046,151182.00
02/16/2016 04:30,2,0.000,ALERT,212.61,300.57,59.996,1455615003,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,323488.8,323488.8,22195,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615048,151183.00
02/16/2016 04:30,2,0.000,ALERT,212.38,300.27,59.965,1455615003,"201051344000917","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,321054.9,321054.9,22171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615049,151184.00
02/16/2016 04:30,2,0.000,ALERT,212.61,301.17,59.970,1455615003,"201051344001145","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,325197.3,325197.3,22085,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615051,151185.00
02/16/2016 04:30,2,0.000,ALERT,212.38,299.97,60.002,1455615003,"201051344000651","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,317405.8,317405.8,22397,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615053,151186.00
02/16/2016 04:30,2,0.000,ALERT,211.48,300.57,59.975,1455615003,"274151322000088","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,574619.0,574619.0,11120,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615055,151187.00
02/16/2016 04:30,2,0.000,ALERT,212.61,299.97,59.975,1455615003,"274151322000068","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,480855.5,480855.5,11938,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615057,151188.00
02/16/2016 04:30,2,0.000,ALERT,211.93,300.57,59.981,1455615003,"201051344001135","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,314098.5,314098.5,22371,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615058,151189.00
02/16/2016 04:30,2,0.000,ALERT,212.16,302.98,60.018,1455615003,"201051344000594","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,320179.8,320179.8,17793,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615060,151190.00
02/16/2016 04:30,2,0.000,ALERT,212.16,300.27,59.981,1455615003,"201051344001203","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,320400.7,320400.7,22351,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615062,151191.00
02/16/2016 04:30,2,0.000,ALERT,211.70,300.57,59.970,1455615003,"274151322000054","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,587074.5,587074.5,11150,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615064,151192.00
02/16/2016 04:30,2,0.000,ALERT,212.83,302.07,59.986,1455615003,"201051344000867","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,308977.6,308977.6,17804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615066,151193.00
02/16/2016 04:30,2,0.000,ALERT,212.38,300.87,59.975,1455615003,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,319512.5,319512.5,22219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615068,151194.00
02/16/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1455615003,"201051344000900","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,324397.7,324397.7,17283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615070,151195.00
02/16/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1455615003,"201051344000648","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,317374.9,317374.9,17515,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615071,151196.00
02/16/2016 04:30,2,0.000,ALERT,212.61,302.98,59.975,1455615003,"201051344000569","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,325592.7,325592.7,17247,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615073,151197.00
02/16/2016 04:30,2,0.000,ALERT,212.38,302.68,59.970,1455615003,"201051344000983","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,318165.5,318165.5,17639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615075,151198.00
02/16/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1455615003,"201051344001158","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,313723.0,313723.0,17826,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615077,151199.00
02/16/2016 04:30,2,0.000,ALERT,213.06,302.98,60.012,1455615003,"201051344000576","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,318928.9,318928.9,17338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615079,151200.00
02/16/2016 04:30,2,0.000,ALERT,211.93,299.37,59.965,1455615003,"274151322000087","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,562278.5,562278.5,11187,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615081,151201.00
02/16/2016 04:45,2,0.000,ALERT,212.83,301.47,59.965,1455615903,"201051344000645","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,318179.9,318179.9,17463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615905,151202.00
02/16/2016 04:45,2,0.000,ALERT,211.93,299.67,60.007,1455615903,"274151322000085","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,589950.4,589950.4,11170,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615907,151203.00
02/16/2016 04:45,2,0.000,ALERT,213.06,301.17,59.959,1455615903,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,309753.3,309753.3,17837,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615909,151204.00
02/16/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1455615903,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,310582.1,310582.1,17842,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615911,151205.00
02/16/2016 04:45,2,0.000,ALERT,211.93,300.57,59.965,1455615903,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,315990.0,315990.0,22367,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615912,151206.00
02/16/2016 04:45,2,0.000,ALERT,211.70,299.37,59.959,1455615903,"274151322000052","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,597992.3,597992.3,11367,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615914,151207.00
02/16/2016 04:45,2,0.000,ALERT,212.16,300.57,59.975,1455615903,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,320839.6,320839.6,22372,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615916,151208.00
02/16/2016 04:45,2,0.000,ALERT,212.16,300.87,60.012,1455615903,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,319996.8,319996.8,22178,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615918,151209.00
02/16/2016 04:45,2,0.000,ALERT,212.61,301.47,59.959,1455615903,"201051344000582","219011344069620",0.00,-1.50,0,299.67,302.98,0.0,0.0,0.000,313515.1,313515.1,22356,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615920,151210.00
02/16/2016 04:45,2,0.000,ALERT,211.70,300.57,59.965,1455615903,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,324027.7,324027.7,22311,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615921,151211.00
02/16/2016 04:45,2,0.000,ALERT,211.93,299.67,59.975,1455615903,"274151322000094","219011344069620",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,480697.4,480697.4,11789,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615923,151212.00
02/16/2016 04:45,2,0.000,ALERT,212.61,302.37,59.970,1455615903,"201051344000579","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,324615.3,324615.3,17768,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615925,151213.00
02/16/2016 04:45,2,0.000,ALERT,211.70,300.87,59.970,1455615903,"201051344000890","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,321466.3,321466.3,22303,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615927,151214.00
02/16/2016 04:45,2,0.000,ALERT,212.16,300.57,59.975,1455615903,"201051344000438","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,323635.1,323635.1,22321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615929,151215.00
02/16/2016 04:45,2,0.000,ALERT,212.16,299.97,59.970,1455615903,"201051344000417","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,317416.6,317416.6,22456,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615931,151216.00
02/16/2016 04:45,2,0.000,ALERT,211.93,300.57,59.986,1455615903,"274151322000083","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,592179.6,592179.6,11402,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615932,151217.00
02/16/2016 04:45,2,0.000,ALERT,212.38,299.97,59.970,1455615903,"274151322000076","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,629359.3,629359.3,11417,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615934,151218.00
02/16/2016 04:45,2,0.000,ALERT,212.38,302.37,59.981,1455615903,"201051344000868","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,309513.8,309513.8,17569,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615936,151219.00
02/16/2016 04:45,2,0.000,ALERT,211.93,301.47,59.991,1455615903,"274151322000095","219011344069620",0.00,-1.00,0,299.67,302.68,0.0,0.0,0.000,622340.5,622340.5,11293,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615938,151220.00
02/16/2016 04:45,2,0.000,ALERT,212.16,301.77,59.981,1455615903,"201051344000988","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,307895.6,307895.6,17846,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615940,151221.00
02/16/2016 04:45,2,0.000,ALERT,211.93,299.67,60.028,1455615903,"201051344001025","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,321037.2,321037.2,22365,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615942,151222.00
02/16/2016 04:45,2,0.000,ALERT,212.38,302.07,59.991,1455615903,"201051344000458","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,318289.5,318289.5,17763,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615943,151223.00
02/16/2016 04:45,2,0.000,ALERT,212.83,301.47,59.986,1455615903,"201051344000853","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,316550.5,316550.5,17433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615945,151224.00
02/16/2016 04:45,2,0.000,ALERT,212.38,300.57,59.991,1455615903,"201051344000685","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,323488.8,323488.8,22197,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615947,151225.00
02/16/2016 04:45,2,0.000,ALERT,212.38,300.27,59.991,1455615903,"201051344000917","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,321054.9,321054.9,22173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615949,151226.00
02/16/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1455615903,"201051344001145","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,325197.3,325197.3,22087,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615950,151227.00
02/16/2016 04:45,2,0.000,ALERT,212.16,299.67,59.986,1455615903,"201051344000651","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,317405.8,317405.8,22399,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615952,151228.00
02/16/2016 04:45,2,0.000,ALERT,211.70,299.37,60.002,1455615903,"274151322000088","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,574619.0,574619.0,11122,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615954,151229.00
02/16/2016 04:45,2,0.000,ALERT,212.61,299.67,59.981,1455615903,"274151322000068","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,480855.5,480855.5,11940,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615956,151230.00
02/16/2016 04:45,2,0.000,ALERT,211.93,300.87,59.949,1455615903,"201051344001135","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,314098.5,314098.5,22373,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615958,151231.00
02/16/2016 04:45,2,0.000,ALERT,212.16,302.37,59.944,1455615903,"201051344000594","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,320179.8,320179.8,17795,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615960,151232.00
02/16/2016 04:45,2,0.000,ALERT,211.93,299.97,59.996,1455615903,"201051344001203","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,320400.7,320400.7,22353,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615962,151233.00
02/16/2016 04:45,2,0.000,ALERT,211.70,300.27,59.986,1455615903,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,587074.5,587074.5,11152,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615964,151234.00
02/16/2016 04:45,2,0.000,ALERT,212.61,301.47,59.996,1455615903,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,308977.6,308977.6,17806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615966,151235.00
02/16/2016 04:45,2,0.000,ALERT,211.93,300.27,59.981,1455615903,"201051344001093","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,319512.5,319512.5,22221,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615968,151236.00
02/16/2016 04:45,2,0.000,ALERT,212.16,301.77,59.986,1455615903,"201051344000900","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,324397.7,324397.7,17285,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615969,151237.00
02/16/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1455615903,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,317374.9,317374.9,17517,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615971,151238.00
02/16/2016 04:45,2,0.000,ALERT,212.38,302.37,59.986,1455615903,"201051344000569","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,325592.7,325592.7,17249,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615973,151239.00
02/16/2016 04:45,2,0.000,ALERT,212.38,301.77,59.981,1455615903,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,318165.5,318165.5,17641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455615975,151240.00
02/16/2016 04:45,2,0.000,ALERT,212.38,301.77,59.986,1455615903,"201051344001158","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,313723.0,313723.0,17828,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615977,151241.00
02/16/2016 04:45,2,0.000,ALERT,212.83,302.37,59.959,1455615903,"201051344000576","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,318928.9,318928.9,17340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615978,151242.00
02/16/2016 04:45,2,0.000,ALERT,211.93,298.47,59.986,1455615903,"274151322000087","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,562278.5,562278.5,11189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455615980,151243.00
02/16/2016 05:00,2,0.000,ALERT,212.16,301.17,60.002,1455616803,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,318179.9,318179.9,17465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616805,151244.00
02/16/2016 05:00,2,0.000,ALERT,211.25,300.57,59.991,1455616803,"274151322000085","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,589950.4,589950.4,11172,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616807,151245.00
02/16/2016 05:00,2,0.000,ALERT,212.38,300.87,60.002,1455616803,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,309753.3,309753.3,17839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616809,151246.00
02/16/2016 05:00,2,0.000,ALERT,211.70,300.87,60.002,1455616803,"201051344000469","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,310582.1,310582.1,17844,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616810,151247.00
02/16/2016 05:00,2,0.000,ALERT,211.48,299.67,60.007,1455616803,"201051344000646","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,315990.0,315990.0,22369,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616812,151248.00
02/16/2016 05:00,2,0.000,ALERT,211.03,300.27,60.028,1455616803,"274151322000052","219011344069620",0.00,-0.50,0,297.57,304.48,0.0,0.0,0.000,597992.3,597992.3,11369,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616814,151249.00
02/16/2016 05:00,2,0.000,ALERT,211.70,299.97,60.002,1455616803,"201051344000585","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,320839.6,320839.6,22374,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616816,151250.00
02/16/2016 05:00,2,0.000,ALERT,211.48,299.97,59.991,1455616803,"201051344001230","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,319996.8,319996.8,22180,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616818,151251.00
02/16/2016 05:00,2,0.000,ALERT,211.93,300.57,59.975,1455616803,"201051344000582","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,313515.1,313515.1,22358,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616820,151252.00
02/16/2016 05:00,2,0.000,ALERT,211.25,299.97,59.991,1455616803,"201051344000955","219011344069620",0.00,-0.50,0,298.17,303.58,0.0,0.0,0.000,324027.7,324027.7,22313,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616822,151253.00
02/16/2016 05:00,2,0.000,ALERT,211.25,299.67,60.012,1455616803,"274151322000094","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,480697.4,480697.4,11791,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616823,151254.00
02/16/2016 05:00,2,0.000,ALERT,211.70,301.77,59.959,1455616803,"201051344000579","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,324615.3,324615.3,17770,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616825,151255.00
02/16/2016 05:00,2,0.000,ALERT,211.25,300.27,59.991,1455616803,"201051344000890","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,321466.3,321466.3,22305,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616827,151256.00
02/16/2016 05:00,2,0.000,ALERT,211.70,299.67,60.002,1455616803,"201051344000438","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,323635.1,323635.1,22323,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616829,151257.00
02/16/2016 05:00,2,0.000,ALERT,211.70,299.07,59.986,1455616803,"201051344000417","219011344069620",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,317416.6,317416.6,22458,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616831,151258.00
02/16/2016 05:00,2,0.000,ALERT,211.25,300.57,59.991,1455616803,"274151322000083","219011344069620",0.00,0.00,0,298.17,304.78,0.0,0.0,0.000,592179.6,592179.6,11404,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616832,151259.00
02/16/2016 05:00,2,0.000,ALERT,211.93,299.97,59.986,1455616803,"274151322000076","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,629359.3,629359.3,11419,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616834,151260.00
02/16/2016 05:00,2,0.000,ALERT,211.70,301.77,59.981,1455616803,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,309513.8,309513.8,17571,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616836,151261.00
02/16/2016 05:00,2,0.000,ALERT,211.25,301.47,59.991,1455616803,"274151322000095","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,622340.5,622340.5,11295,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616838,151262.00
02/16/2016 05:00,2,0.000,ALERT,211.48,301.17,59.959,1455616803,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,307895.6,307895.6,17848,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616840,151263.00
02/16/2016 05:00,2,0.000,ALERT,211.25,298.77,60.028,1455616803,"201051344001025","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,321037.2,321037.2,22367,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616841,151264.00
02/16/2016 05:00,2,0.000,ALERT,211.70,301.47,59.986,1455616803,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,318289.5,318289.5,17765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616843,151265.00
02/16/2016 05:00,2,0.000,ALERT,212.38,300.87,59.986,1455616803,"201051344000853","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,316550.5,316550.5,17435,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616845,151266.00
02/16/2016 05:00,2,0.000,ALERT,211.70,299.67,59.986,1455616803,"201051344000685","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,323488.8,323488.8,22199,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616847,151267.00
02/16/2016 05:00,2,0.000,ALERT,211.70,299.37,59.975,1455616803,"201051344000917","219011344069620",0.00,0.50,0,297.26,302.98,0.0,0.0,0.000,321054.9,321054.9,22175,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616849,151268.00
02/16/2016 05:00,2,0.000,ALERT,211.70,299.97,59.970,1455616803,"201051344001145","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,325197.3,325197.3,22089,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616851,151269.00
02/16/2016 05:00,2,0.000,ALERT,211.48,299.07,59.975,1455616803,"201051344000651","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,317405.8,317405.8,22401,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616852,151270.00
02/16/2016 05:00,2,0.000,ALERT,210.80,299.97,59.959,1455616803,"274151322000088","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,574619.0,574619.0,11124,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616854,151271.00
02/16/2016 05:00,2,0.000,ALERT,211.93,299.37,59.975,1455616803,"274151322000068","219011344069620",0.00,0.50,0,297.26,303.28,0.0,0.0,0.000,480855.5,480855.5,11942,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616856,151272.00
02/16/2016 05:00,2,0.000,ALERT,211.03,299.67,59.981,1455616803,"201051344001135","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,314098.5,314098.5,22375,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616858,151273.00
