ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 05:00,2,0.000,ALERT,211.48,301.47,59.986,1455616803,"201051344000594","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,320179.8,320179.8,17797,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616860,151274.00
02/16/2016 05:00,2,0.000,ALERT,211.48,299.37,59.949,1455616803,"201051344001203","219011344069620",0.00,-1.00,0,297.87,304.48,0.0,0.0,0.000,320400.7,320400.7,22355,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616861,151275.00
02/16/2016 05:00,2,0.000,ALERT,211.03,299.97,59.975,1455616803,"274151322000054","219011344069620",0.00,0.50,0,297.87,304.48,0.0,0.0,0.000,587074.5,587074.5,11154,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616863,151276.00
02/16/2016 05:00,2,0.000,ALERT,211.93,300.87,59.975,1455616803,"201051344000867","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,308977.6,308977.6,17808,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616865,151277.00
02/16/2016 05:00,2,0.000,ALERT,211.25,299.07,59.944,1455616803,"201051344001093","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,319512.5,319512.5,22223,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616867,151278.00
02/16/2016 05:00,2,0.000,ALERT,211.70,301.17,59.991,1455616803,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,324397.7,324397.7,17287,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616869,151279.00
02/16/2016 05:00,2,0.000,ALERT,211.93,300.57,59.981,1455616803,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,317374.9,317374.9,17519,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616871,151280.00
02/16/2016 05:00,2,0.000,ALERT,211.93,301.77,59.981,1455616803,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,325592.7,325592.7,17251,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616872,151281.00
02/16/2016 05:00,2,0.000,ALERT,211.70,301.47,59.981,1455616803,"201051344000983","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,318165.5,318165.5,17643,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616874,151282.00
02/16/2016 05:00,2,0.000,ALERT,211.70,301.17,59.981,1455616803,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,313723.0,313723.0,17830,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455616876,151283.00
02/16/2016 05:00,2,0.000,ALERT,212.16,301.77,59.981,1455616803,"201051344000576","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,318928.9,318928.9,17342,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616878,151284.00
02/16/2016 05:00,2,0.000,ALERT,211.25,299.67,59.949,1455616803,"274151322000087","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,562278.5,562278.5,11191,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455616880,151285.00
02/16/2016 05:15,2,0.000,ALERT,212.16,301.47,59.970,1455617704,"201051344000645","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,318179.9,318179.9,17467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617706,151286.00
02/16/2016 05:15,2,0.000,ALERT,211.25,300.27,59.970,1455617704,"274151322000085","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,589950.4,589950.4,11174,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617708,151287.00
02/16/2016 05:15,2,0.000,ALERT,212.38,301.17,59.933,1455617704,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,309753.3,309753.3,17841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617710,151288.00
02/16/2016 05:15,2,0.000,ALERT,211.93,301.47,59.981,1455617704,"201051344000469","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,310582.1,310582.1,17846,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617711,151289.00
02/16/2016 05:15,2,0.000,ALERT,211.03,299.67,59.975,1455617704,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,315990.0,315990.0,22371,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617713,151290.00
02/16/2016 05:15,2,0.000,ALERT,211.03,299.97,60.012,1455617704,"274151322000052","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,597992.3,597992.3,11371,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617715,151291.00
02/16/2016 05:15,2,0.000,ALERT,211.48,299.67,59.986,1455617704,"201051344000585","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,320839.6,320839.6,22376,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617717,151292.00
02/16/2016 05:15,2,0.000,ALERT,211.25,299.67,59.986,1455617704,"201051344001230","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,319996.8,319996.8,22182,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617719,151293.00
02/16/2016 05:15,2,0.000,ALERT,211.70,300.27,59.981,1455617704,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,313515.1,313515.1,22360,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617720,151294.00
02/16/2016 05:15,2,0.000,ALERT,211.03,299.37,60.002,1455617704,"201051344000955","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,324027.7,324027.7,22315,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617722,151295.00
02/16/2016 05:15,2,0.000,ALERT,211.25,299.37,60.028,1455617704,"274151322000094","219011344069620",0.00,-1.00,0,297.87,300.87,0.0,0.0,0.000,480697.4,480697.4,11793,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617724,151296.00
02/16/2016 05:15,2,0.000,ALERT,211.70,302.37,59.981,1455617704,"201051344000579","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,324615.3,324615.3,17772,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617726,151297.00
02/16/2016 05:15,2,0.000,ALERT,211.25,299.97,59.996,1455617704,"201051344000890","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,321466.3,321466.3,22307,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617727,151298.00
02/16/2016 05:15,2,0.000,ALERT,211.48,299.37,59.981,1455617704,"201051344000438","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,323635.1,323635.1,22325,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617729,151299.00
02/16/2016 05:15,2,0.000,ALERT,211.70,299.37,60.012,1455617704,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,317416.6,317416.6,22460,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617731,151300.00
02/16/2016 05:15,2,0.000,ALERT,211.25,300.57,59.986,1455617704,"274151322000083","219011344069620",0.00,0.00,0,298.77,302.07,0.0,0.0,0.000,592179.6,592179.6,11406,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617733,151301.00
02/16/2016 05:15,2,0.000,ALERT,211.70,299.67,59.986,1455617704,"274151322000076","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,629359.3,629359.3,11421,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617735,151302.00
02/16/2016 05:15,2,0.000,ALERT,211.70,301.77,59.991,1455617704,"201051344000868","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,309513.8,309513.8,17573,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617736,151303.00
02/16/2016 05:15,2,0.000,ALERT,211.25,300.87,59.986,1455617704,"274151322000095","219011344069620",0.00,-1.00,0,299.67,302.68,0.0,0.0,0.000,622340.5,622340.5,11297,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617738,151304.00
02/16/2016 05:15,2,0.000,ALERT,211.48,301.17,60.023,1455617704,"201051344000988","219011344069620",0.00,-0.50,0,296.66,302.98,0.0,0.0,0.000,307895.6,307895.6,17850,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617740,151305.00
02/16/2016 05:15,2,0.000,ALERT,211.25,298.77,59.991,1455617704,"201051344001025","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,321037.2,321037.2,22369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617742,151306.00
02/16/2016 05:15,2,0.000,ALERT,211.48,301.47,59.986,1455617704,"201051344000458","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,318289.5,318289.5,17767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617744,151307.00
02/16/2016 05:15,2,0.000,ALERT,212.16,301.17,60.034,1455617704,"201051344000853","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,316550.5,316550.5,17437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617746,151308.00
02/16/2016 05:15,2,0.000,ALERT,211.93,299.97,59.986,1455617704,"201051344000685","219011344069620",0.00,-0.50,0,297.57,301.17,0.0,0.0,0.000,323488.8,323488.8,22201,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617748,151309.00
02/16/2016 05:15,2,0.000,ALERT,211.25,298.77,59.944,1455617704,"201051344000917","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,321054.9,321054.9,22177,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617749,151310.00
02/16/2016 05:15,2,0.000,ALERT,211.48,299.37,59.991,1455617704,"201051344001145","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,325197.3,325197.3,22091,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617751,151311.00
02/16/2016 05:15,2,0.000,ALERT,211.25,298.47,60.012,1455617704,"201051344000651","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,317405.8,317405.8,22403,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617753,151312.00
02/16/2016 05:15,2,0.000,ALERT,210.57,299.37,60.012,1455617704,"274151322000088","219011344069620",0.00,0.50,0,298.17,301.17,0.0,0.0,0.000,574619.0,574619.0,11126,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617755,151313.00
02/16/2016 05:15,2,0.000,ALERT,211.70,298.77,59.949,1455617704,"274151322000068","219011344069620",0.00,0.50,0,297.87,300.57,0.0,0.0,0.000,480855.5,480855.5,11944,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617757,151314.00
02/16/2016 05:15,2,0.000,ALERT,210.80,298.77,59.965,1455617704,"201051344001135","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,314098.5,314098.5,22377,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617758,151315.00
02/16/2016 05:15,2,0.000,ALERT,211.25,301.47,59.986,1455617704,"201051344000594","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,320179.8,320179.8,17799,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617760,151316.00
02/16/2016 05:15,2,0.000,ALERT,211.48,299.37,59.981,1455617704,"201051344001203","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,320400.7,320400.7,22357,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617762,151317.00
02/16/2016 05:15,2,0.000,ALERT,211.03,300.57,59.986,1455617704,"274151322000054","219011344069620",0.00,0.50,0,298.47,301.77,0.0,0.0,0.000,587074.5,587074.5,11156,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617764,151318.00
02/16/2016 05:15,2,0.000,ALERT,212.16,300.87,59.986,1455617704,"201051344000867","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,308977.6,308977.6,17810,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617766,151319.00
02/16/2016 05:15,2,0.000,ALERT,211.48,299.67,59.991,1455617704,"201051344001093","219011344069620",0.00,0.50,0,297.57,300.57,0.0,0.0,0.000,319512.5,319512.5,22225,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617767,151320.00
02/16/2016 05:15,2,0.000,ALERT,211.70,301.17,59.991,1455617704,"201051344000900","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,324397.7,324397.7,17289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617769,151321.00
02/16/2016 05:15,2,0.000,ALERT,211.93,300.27,59.991,1455617704,"201051344000648","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,317374.9,317374.9,17521,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617771,151322.00
02/16/2016 05:15,2,0.000,ALERT,211.93,302.07,59.991,1455617704,"201051344000569","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,325592.7,325592.7,17253,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617773,151323.00
02/16/2016 05:15,2,0.000,ALERT,211.70,301.47,59.991,1455617704,"201051344000983","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,318165.5,318165.5,17645,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617775,151324.00
02/16/2016 05:15,2,0.000,ALERT,211.70,301.17,59.986,1455617704,"201051344001158","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,313723.0,313723.0,17832,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617777,151325.00
02/16/2016 05:15,2,0.000,ALERT,212.38,302.07,59.986,1455617704,"201051344000576","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,318928.9,318928.9,17344,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455617778,151326.00
02/16/2016 05:15,2,0.000,ALERT,211.25,299.07,59.944,1455617704,"274151322000087","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,562278.5,562278.5,11193,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455617780,151327.00
02/16/2016 05:30,2,0.000,ALERT,211.70,300.27,59.975,1455618603,"201051344000645","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,318179.9,318179.9,17469,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618605,151328.00
02/16/2016 05:30,2,0.000,ALERT,210.57,298.47,59.970,1455618603,"274151322000085","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,589950.4,589950.4,11176,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618607,151329.00
02/16/2016 05:30,2,0.000,ALERT,211.70,299.67,59.970,1455618603,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,309753.3,309753.3,17843,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618608,151330.00
02/16/2016 05:30,2,0.000,ALERT,211.25,300.27,59.975,1455618603,"201051344000469","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,310582.1,310582.1,17848,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618610,151331.00
02/16/2016 05:30,2,0.000,ALERT,210.80,298.77,59.949,1455618603,"201051344000646","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,315990.0,315990.0,22373,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618612,151332.00
02/16/2016 05:30,2,0.000,ALERT,210.12,298.17,59.996,1455618603,"274151322000052","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,597992.3,597992.3,11373,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618614,151333.00
02/16/2016 05:30,2,0.000,ALERT,210.80,298.77,59.975,1455618603,"201051344000585","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,320839.6,320839.6,22378,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618616,151334.00
02/16/2016 05:30,2,0.000,ALERT,210.80,299.07,59.975,1455618603,"201051344001230","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,319996.8,319996.8,22184,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618617,151335.00
02/16/2016 05:30,2,0.000,ALERT,211.25,299.67,59.949,1455618603,"201051344000582","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,313515.1,313515.1,22362,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455618619,151336.00
02/16/2016 05:30,2,0.000,ALERT,210.57,298.77,59.991,1455618603,"201051344000955","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,324027.7,324027.7,22317,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618621,151337.00
02/16/2016 05:30,2,0.000,ALERT,210.35,297.87,59.975,1455618603,"274151322000094","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,480697.4,480697.4,11795,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618623,151338.00
02/16/2016 05:30,2,0.000,ALERT,211.25,300.87,59.991,1455618603,"201051344000579","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,324615.3,324615.3,17774,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618625,151339.00
02/16/2016 05:30,2,0.000,ALERT,210.57,299.07,59.981,1455618603,"201051344000890","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,321466.3,321466.3,22309,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455618626,151340.00
02/16/2016 05:30,2,0.000,ALERT,211.03,298.77,59.944,1455618603,"201051344000438","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,323635.1,323635.1,22327,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618628,151341.00
02/16/2016 05:30,2,0.000,ALERT,211.03,298.17,59.981,1455618603,"201051344000417","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,317416.6,317416.6,22462,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455618630,151342.00
02/16/2016 05:30,2,0.000,ALERT,210.57,298.77,59.965,1455618603,"274151322000083","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,592179.6,592179.6,11408,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618632,151343.00
02/16/2016 05:30,2,0.000,ALERT,211.03,298.77,60.012,1455618603,"274151322000076","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,629359.3,629359.3,11423,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618634,151344.00
02/16/2016 05:30,2,0.000,ALERT,211.25,300.87,59.991,1455618603,"201051344000868","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,309513.8,309513.8,17575,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618636,151345.00
02/16/2016 05:30,2,0.000,ALERT,210.57,299.97,59.970,1455618603,"274151322000095","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,622340.5,622340.5,11299,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455618638,151346.00
02/16/2016 05:30,2,0.000,ALERT,211.25,300.57,59.981,1455618603,"201051344000988","219011344069620",0.00,-0.50,0,296.36,302.68,0.0,0.0,0.000,307895.6,307895.6,17852,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618639,151347.00
02/16/2016 05:30,2,0.000,ALERT,210.80,298.17,59.981,1455618603,"201051344001025","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,321037.2,321037.2,22371,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618641,151348.00
02/16/2016 05:30,2,0.000,ALERT,211.03,300.57,59.986,1455618603,"201051344000458","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,318289.5,318289.5,17769,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618643,151349.00
02/16/2016 05:30,2,0.000,ALERT,211.70,300.27,60.007,1455618603,"201051344000853","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,316550.5,316550.5,17439,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618645,151350.00
02/16/2016 05:30,2,0.000,ALERT,211.25,298.77,59.981,1455618603,"201051344000685","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,323488.8,323488.8,22203,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618647,151351.00
02/16/2016 05:30,2,0.000,ALERT,211.03,298.47,59.991,1455618603,"201051344000917","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,321054.9,321054.9,22179,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618648,151352.00
02/16/2016 05:30,2,0.000,ALERT,211.03,298.77,59.991,1455618603,"201051344001145","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,325197.3,325197.3,22093,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455618650,151353.00
02/16/2016 05:30,2,0.000,ALERT,210.80,297.87,60.007,1455618603,"201051344000651","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,317405.8,317405.8,22405,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455618652,151354.00
02/16/2016 05:30,2,0.000,ALERT,209.90,298.47,59.981,1455618603,"274151322000088","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,574619.0,574619.0,11128,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618654,151355.00
02/16/2016 05:30,2,0.000,ALERT,211.03,297.87,60.028,1455618603,"274151322000068","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,480855.5,480855.5,11946,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455618656,151356.00
02/16/2016 05:30,2,0.000,ALERT,210.35,298.47,59.986,1455618603,"201051344001135","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,314098.5,314098.5,22379,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618657,151357.00
02/16/2016 05:30,2,0.000,ALERT,210.80,300.87,59.986,1455618603,"201051344000594","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,320179.8,320179.8,17801,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618659,151358.00
02/16/2016 05:30,2,0.000,ALERT,210.80,298.47,60.028,1455618603,"201051344001203","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,320400.7,320400.7,22359,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618661,151359.00
02/16/2016 05:30,2,0.000,ALERT,210.12,299.07,59.986,1455618603,"274151322000054","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,587074.5,587074.5,11158,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618663,151360.00
02/16/2016 05:30,2,0.000,ALERT,211.48,299.97,59.991,1455618603,"201051344000867","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,308977.6,308977.6,17812,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618665,151361.00
02/16/2016 05:30,2,0.000,ALERT,210.80,298.47,59.986,1455618603,"201051344001093","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,319512.5,319512.5,22227,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618667,151362.00
02/16/2016 05:30,2,0.000,ALERT,211.03,300.27,59.996,1455618603,"201051344000900","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,324397.7,324397.7,17291,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618669,151363.00
02/16/2016 05:30,2,0.000,ALERT,211.48,299.67,60.002,1455618603,"201051344000648","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,317374.9,317374.9,17523,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455618670,151364.00
02/16/2016 05:30,2,0.000,ALERT,211.03,300.57,59.991,1455618603,"201051344000569","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,325592.7,325592.7,17255,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618672,151365.00
02/16/2016 05:30,2,0.000,ALERT,211.03,299.97,59.991,1455618603,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,318165.5,318165.5,17647,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618674,151366.00
02/16/2016 05:30,2,0.000,ALERT,211.25,300.27,59.996,1455618603,"201051344001158","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,313723.0,313723.0,17834,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618676,151367.00
02/16/2016 05:30,2,0.000,ALERT,211.48,300.57,59.991,1455618603,"201051344000576","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,318928.9,318928.9,17346,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455618678,151368.00
02/16/2016 05:30,2,0.000,ALERT,210.35,297.26,59.986,1455618603,"274151322000087","219011344069620",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,562278.5,562278.5,11195,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455618679,151369.00
02/16/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1455619504,"201051344000645","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,318179.9,318179.9,17471,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619506,151370.00
02/16/2016 05:45,2,0.000,ALERT,210.57,297.87,59.965,1455619504,"274151322000085","219011344069620",0.00,0.00,0,296.96,300.27,0.0,0.0,0.000,589950.4,589950.4,11178,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619508,151371.00
02/16/2016 05:45,2,0.000,ALERT,211.48,299.07,59.938,1455619504,"201051344000633","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,309753.3,309753.3,17845,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455619510,151372.00
02/16/2016 05:45,2,0.000,ALERT,211.03,299.67,59.965,1455619504,"201051344000469","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,310582.1,310582.1,17850,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619512,151373.00
02/16/2016 05:45,2,0.000,ALERT,210.35,298.17,60.007,1455619504,"201051344000646","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,315990.0,315990.0,22375,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455619514,151374.00
02/16/2016 05:45,2,0.000,ALERT,210.12,298.77,59.965,1455619504,"274151322000052","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,597992.3,597992.3,11375,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619515,151375.00
02/16/2016 05:45,2,0.000,ALERT,210.57,298.47,59.975,1455619504,"201051344000585","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,320839.6,320839.6,22380,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619517,151376.00
02/16/2016 05:45,2,0.000,ALERT,210.35,298.17,59.965,1455619504,"201051344001230","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,319996.8,319996.8,22186,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619519,151377.00
02/16/2016 05:45,2,0.000,ALERT,210.80,298.77,59.944,1455619504,"201051344000582","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,313515.1,313515.1,22364,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619521,151378.00
02/16/2016 05:45,2,0.000,ALERT,209.90,297.87,60.012,1455619504,"201051344000955","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,324027.7,324027.7,22319,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619523,151379.00
02/16/2016 05:45,2,0.000,ALERT,210.12,297.26,60.023,1455619504,"274151322000094","219011344069620",0.00,-1.00,0,296.36,299.37,0.0,0.0,0.000,480697.4,480697.4,11797,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619524,151380.00
02/16/2016 05:45,2,0.000,ALERT,210.57,300.27,59.986,1455619504,"201051344000579","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,324615.3,324615.3,17776,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619526,151381.00
02/16/2016 05:45,2,0.000,ALERT,210.12,298.77,59.991,1455619504,"201051344000890","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,321466.3,321466.3,22311,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619528,151382.00
02/16/2016 05:45,2,0.000,ALERT,210.35,297.87,59.986,1455619504,"201051344000438","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,323635.1,323635.1,22329,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619530,151383.00
02/16/2016 05:45,2,0.000,ALERT,210.35,297.26,59.991,1455619504,"201051344000417","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,317416.6,317416.6,22464,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619532,151384.00
02/16/2016 05:45,2,0.000,ALERT,210.35,298.47,59.981,1455619504,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,592179.6,592179.6,11410,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619533,151385.00
02/16/2016 05:45,2,0.000,ALERT,211.03,297.87,59.996,1455619504,"274151322000076","219011344069620",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,629359.3,629359.3,11425,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619535,151386.00
02/16/2016 05:45,2,0.000,ALERT,210.80,299.97,59.981,1455619504,"201051344000868","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,309513.8,309513.8,17577,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619537,151387.00
02/16/2016 05:45,2,0.000,ALERT,210.57,299.07,59.965,1455619504,"274151322000095","219011344069620",0.00,-1.00,0,297.87,301.17,0.0,0.0,0.000,622340.5,622340.5,11301,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619539,151388.00
02/16/2016 05:45,2,0.000,ALERT,210.57,299.37,59.981,1455619504,"201051344000988","219011344069620",0.00,-0.50,0,295.76,301.77,0.0,0.0,0.000,307895.6,307895.6,17854,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455619541,151389.00
02/16/2016 05:45,2,0.000,ALERT,210.12,297.26,59.975,1455619504,"201051344001025","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,321037.2,321037.2,22373,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619543,151390.00
02/16/2016 05:45,2,0.000,ALERT,210.80,299.97,59.996,1455619504,"201051344000458","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,318289.5,318289.5,17771,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619544,151391.00
02/16/2016 05:45,2,0.000,ALERT,211.48,299.37,60.028,1455619504,"201051344000853","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,316550.5,316550.5,17441,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619546,151392.00
02/16/2016 05:45,2,0.000,ALERT,210.80,298.17,60.018,1455619504,"201051344000685","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,323488.8,323488.8,22205,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619548,151393.00
02/16/2016 05:45,2,0.000,ALERT,210.57,297.57,59.975,1455619504,"201051344000917","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,321054.9,321054.9,22181,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619550,151394.00
02/16/2016 05:45,2,0.000,ALERT,210.57,298.17,59.959,1455619504,"201051344001145","219011344069620",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,325197.3,325197.3,22095,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619551,151395.00
02/16/2016 05:45,2,0.000,ALERT,210.57,297.87,59.981,1455619504,"201051344000651","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,317405.8,317405.8,22407,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619553,151396.00
02/16/2016 05:45,2,0.000,ALERT,209.90,298.17,59.965,1455619504,"274151322000088","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,574619.0,574619.0,11130,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619555,151397.00
02/16/2016 05:45,2,0.000,ALERT,211.25,297.57,59.986,1455619504,"274151322000068","219011344069620",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,480855.5,480855.5,11948,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619557,151398.00
02/16/2016 05:45,2,0.000,ALERT,210.12,298.17,59.975,1455619504,"201051344001135","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,314098.5,314098.5,22381,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455619559,151399.00
02/16/2016 05:45,2,0.000,ALERT,210.80,300.57,59.975,1455619504,"201051344000594","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,320179.8,320179.8,17803,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455619560,151400.00
02/16/2016 05:45,2,0.000,ALERT,210.35,297.57,59.970,1455619504,"201051344001203","219011344069620",0.00,-1.00,0,295.76,301.77,0.0,0.0,0.000,320400.7,320400.7,22361,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455619562,151401.00
02/16/2016 05:45,2,0.000,ALERT,210.35,298.47,59.975,1455619504,"274151322000054","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,587074.5,587074.5,11160,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619564,151402.00
02/16/2016 05:45,2,0.000,ALERT,211.03,299.37,59.970,1455619504,"201051344000867","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,308977.6,308977.6,17814,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455619566,151403.00
02/16/2016 05:45,2,0.000,ALERT,210.35,297.87,59.996,1455619504,"201051344001093","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,319512.5,319512.5,22229,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619568,151404.00
02/16/2016 05:45,2,0.000,ALERT,210.80,299.67,59.975,1455619504,"201051344000900","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,324397.7,324397.7,17293,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619570,151405.00
02/16/2016 05:45,2,0.000,ALERT,211.25,299.07,59.975,1455619504,"201051344000648","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,317374.9,317374.9,17525,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619571,151406.00
02/16/2016 05:45,2,0.000,ALERT,211.03,300.57,60.023,1455619504,"201051344000569","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,325592.7,325592.7,17257,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619573,151407.00
02/16/2016 05:45,2,0.000,ALERT,211.03,300.27,59.938,1455619504,"201051344000983","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,318165.5,318165.5,17649,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619575,151408.00
02/16/2016 05:45,2,0.000,ALERT,211.03,299.97,59.981,1455619504,"201051344001158","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,313723.0,313723.0,17836,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619577,151409.00
02/16/2016 05:45,2,0.000,ALERT,211.48,300.57,59.986,1455619504,"201051344000576","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,318928.9,318928.9,17348,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455619579,151410.00
02/16/2016 05:45,2,0.000,ALERT,210.57,297.87,59.981,1455619504,"274151322000087","219011344069620",0.00,1.00,0,295.46,299.37,0.0,0.0,0.000,562278.5,562278.5,11197,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455619580,151411.00
02/16/2016 06:00,2,0.000,ALERT,211.25,299.97,60.002,1455620403,"201051344000645","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,318179.9,318179.9,17473,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620405,151412.00
02/16/2016 06:00,2,0.000,ALERT,210.57,298.17,60.018,1455620403,"274151322000085","219011344069620",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,589950.4,589950.4,11180,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620407,151413.00
02/16/2016 06:00,2,0.000,ALERT,211.48,299.67,60.028,1455620403,"201051344000633","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,309753.3,309753.3,17847,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620409,151414.00
02/16/2016 06:00,2,0.000,ALERT,210.80,299.67,60.023,1455620403,"201051344000469","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,310582.1,310582.1,17852,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620410,151415.00
02/16/2016 06:00,2,0.000,ALERT,210.35,298.17,60.023,1455620403,"201051344000646","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,315990.0,315990.0,22377,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620412,151416.00
02/16/2016 06:00,2,0.000,ALERT,210.35,298.17,60.039,1455620403,"274151322000052","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,597992.3,597992.3,11377,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620414,151417.00
02/16/2016 06:00,2,0.000,ALERT,210.57,298.47,60.023,1455620403,"201051344000585","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,320839.6,320839.6,22382,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620416,151418.00
