ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 06:00,2,0.000,ALERT,210.57,298.77,60.039,1455620403,"201051344001230","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,319996.8,319996.8,22188,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620418,151419.00
02/16/2016 06:00,2,0.000,ALERT,211.03,299.07,60.007,1455620403,"201051344000582","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,313515.1,313515.1,22366,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620419,151420.00
02/16/2016 06:00,2,0.000,ALERT,210.12,298.17,59.981,1455620403,"201051344000955","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,324027.7,324027.7,22321,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455620421,151421.00
02/16/2016 06:00,2,0.000,ALERT,210.57,298.17,60.012,1455620403,"274151322000094","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,480697.4,480697.4,11799,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620423,151422.00
02/16/2016 06:00,2,0.000,ALERT,211.03,300.57,60.007,1455620403,"201051344000579","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,324615.3,324615.3,17778,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455620425,151423.00
02/16/2016 06:00,2,0.000,ALERT,210.35,298.77,60.007,1455620403,"201051344000890","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,321466.3,321466.3,22313,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455620427,151424.00
02/16/2016 06:00,2,0.000,ALERT,210.80,298.47,59.959,1455620403,"201051344000438","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,323635.1,323635.1,22331,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620428,151425.00
02/16/2016 06:00,2,0.000,ALERT,210.80,297.57,60.012,1455620403,"201051344000417","219011344069620",0.00,-0.50,0,295.46,299.07,0.0,0.0,0.000,317416.6,317416.6,22466,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620430,151426.00
02/16/2016 06:00,2,0.000,ALERT,210.80,298.47,60.002,1455620403,"274151322000083","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,592179.6,592179.6,11412,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620432,151427.00
02/16/2016 06:00,2,0.000,ALERT,211.25,298.17,60.007,1455620403,"274151322000076","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,629359.3,629359.3,11427,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620434,151428.00
02/16/2016 06:00,2,0.000,ALERT,210.80,300.27,60.002,1455620403,"201051344000868","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,309513.8,309513.8,17579,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620436,151429.00
02/16/2016 06:00,2,0.000,ALERT,210.35,299.07,60.007,1455620403,"274151322000095","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,622340.5,622340.5,11303,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620438,151430.00
02/16/2016 06:00,2,0.000,ALERT,210.57,299.97,60.002,1455620403,"201051344000988","219011344069620",0.00,-0.50,0,294.86,301.17,0.0,0.0,0.000,307895.6,307895.6,17856,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620439,151431.00
02/16/2016 06:00,2,0.000,ALERT,210.35,297.26,60.012,1455620403,"201051344001025","219011344069620",0.00,-1.50,0,295.46,300.27,0.0,0.0,0.000,321037.2,321037.2,22375,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620441,151432.00
02/16/2016 06:00,2,0.000,ALERT,210.80,300.27,60.039,1455620403,"201051344000458","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,318289.5,318289.5,17773,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620443,151433.00
02/16/2016 06:00,2,0.000,ALERT,211.25,299.67,60.007,1455620403,"201051344000853","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,316550.5,316550.5,17443,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620445,151434.00
02/16/2016 06:00,2,0.000,ALERT,210.57,298.17,60.007,1455620403,"201051344000685","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,323488.8,323488.8,22207,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455620447,151435.00
02/16/2016 06:00,2,0.000,ALERT,210.80,297.87,60.012,1455620403,"201051344000917","219011344069620",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,321054.9,321054.9,22183,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620448,151436.00
02/16/2016 06:00,2,0.000,ALERT,210.57,298.17,59.975,1455620403,"201051344001145","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,325197.3,325197.3,22097,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620450,151437.00
02/16/2016 06:00,2,0.000,ALERT,210.35,297.26,59.965,1455620403,"201051344000651","219011344069620",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,317405.8,317405.8,22409,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620452,151438.00
02/16/2016 06:00,2,0.000,ALERT,209.90,298.17,60.002,1455620403,"274151322000088","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,574619.0,574619.0,11132,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620454,151439.00
02/16/2016 06:00,2,0.000,ALERT,211.03,297.57,59.996,1455620403,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,480855.5,480855.5,11950,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620456,151440.00
02/16/2016 06:00,2,0.000,ALERT,210.12,297.87,59.954,1455620403,"201051344001135","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,314098.5,314098.5,22383,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620458,151441.00
02/16/2016 06:00,2,0.000,ALERT,210.57,300.27,60.007,1455620403,"201051344000594","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,320179.8,320179.8,17805,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455620459,151442.00
02/16/2016 06:00,2,0.000,ALERT,210.35,297.57,59.996,1455620403,"201051344001203","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,320400.7,320400.7,22363,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620461,151443.00
02/16/2016 06:00,2,0.000,ALERT,210.35,298.77,59.965,1455620403,"274151322000054","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,587074.5,587074.5,11162,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620463,151444.00
02/16/2016 06:00,2,0.000,ALERT,211.03,299.37,60.007,1455620403,"201051344000867","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,308977.6,308977.6,17816,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455620465,151445.00
02/16/2016 06:00,2,0.000,ALERT,210.35,298.17,60.007,1455620403,"201051344001093","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,319512.5,319512.5,22231,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620467,151446.00
02/16/2016 06:00,2,0.000,ALERT,210.80,299.97,60.039,1455620403,"201051344000900","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,324397.7,324397.7,17295,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620469,151447.00
02/16/2016 06:00,2,0.000,ALERT,211.03,299.07,59.996,1455620403,"201051344000648","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,317374.9,317374.9,17527,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620471,151448.00
02/16/2016 06:00,2,0.000,ALERT,211.03,300.57,60.007,1455620403,"201051344000569","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,325592.7,325592.7,17259,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455620472,151449.00
02/16/2016 06:00,2,0.000,ALERT,210.80,299.97,59.996,1455620403,"201051344000983","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,318165.5,318165.5,17651,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620474,151450.00
02/16/2016 06:00,2,0.000,ALERT,211.03,299.97,60.023,1455620403,"201051344001158","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,313723.0,313723.0,17838,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620476,151451.00
02/16/2016 06:00,2,0.000,ALERT,211.25,300.27,59.996,1455620403,"201051344000576","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,318928.9,318928.9,17350,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455620478,151452.00
02/16/2016 06:00,2,0.000,ALERT,210.35,296.66,59.991,1455620403,"274151322000087","219011344069620",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,562278.5,562278.5,11199,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455620479,151453.00
02/16/2016 06:15,2,0.000,ALERT,213.06,302.37,59.981,1455621304,"201051344000645","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,318179.9,318179.9,17475,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621307,151454.00
02/16/2016 06:15,2,0.000,ALERT,212.38,300.57,59.944,1455621304,"274151322000085","219011344069620",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,589950.4,589950.4,11182,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621309,151455.00
02/16/2016 06:15,2,0.000,ALERT,213.29,301.77,59.954,1455621304,"201051344000633","219011344069620",0.00,-1.00,0,296.06,303.28,0.0,0.0,0.000,309753.3,309753.3,17849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455621310,151456.00
02/16/2016 06:15,2,0.000,ALERT,212.61,302.07,59.944,1455621304,"201051344000469","219011344069620",0.00,-1.50,0,296.66,303.28,0.0,0.0,0.000,310582.1,310582.1,17854,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455621312,151457.00
02/16/2016 06:15,2,0.000,ALERT,211.70,300.27,59.949,1455621304,"201051344000646","219011344069620",0.00,-1.50,0,295.46,301.17,0.0,0.0,0.000,315990.0,315990.0,22379,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621314,151458.00
02/16/2016 06:15,2,0.000,ALERT,211.70,300.87,59.981,1455621304,"274151322000052","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,597992.3,597992.3,11379,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455621316,151459.00
02/16/2016 06:15,2,0.000,ALERT,212.16,300.57,59.944,1455621304,"201051344000585","219011344069620",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,320839.6,320839.6,22384,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621318,151460.00
02/16/2016 06:15,2,0.000,ALERT,211.70,299.97,59.944,1455621304,"201051344001230","219011344069620",0.00,-0.50,0,296.06,301.47,0.0,0.0,0.000,319996.8,319996.8,22190,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621320,151461.00
02/16/2016 06:15,2,0.000,ALERT,212.38,301.17,59.933,1455621304,"201051344000582","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,313515.1,313515.1,22368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621322,151462.00
02/16/2016 06:15,2,0.000,ALERT,211.70,300.27,59.954,1455621304,"201051344000955","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,324027.7,324027.7,22323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621323,151463.00
02/16/2016 06:15,2,0.000,ALERT,211.93,299.67,59.933,1455621304,"274151322000094","219011344069620",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,480697.4,480697.4,11801,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621325,151464.00
02/16/2016 06:15,2,0.000,ALERT,212.61,302.68,59.981,1455621304,"201051344000579","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,324615.3,324615.3,17780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621327,151465.00
02/16/2016 06:15,2,0.000,ALERT,211.93,300.57,59.928,1455621304,"201051344000890","219011344069620",0.00,0.00,0,296.36,302.68,0.0,0.0,0.000,321466.3,321466.3,22315,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621329,151466.00
02/16/2016 06:15,2,0.000,ALERT,212.16,300.27,59.938,1455621304,"201051344000438","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,323635.1,323635.1,22333,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621331,151467.00
02/16/2016 06:15,2,0.000,ALERT,212.16,299.67,59.954,1455621304,"201051344000417","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,317416.6,317416.6,22468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621332,151468.00
02/16/2016 06:15,2,0.000,ALERT,212.38,300.57,59.949,1455621304,"274151322000083","219011344069620",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,592179.6,592179.6,11414,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621334,151469.00
02/16/2016 06:15,2,0.000,ALERT,212.83,300.87,59.933,1455621304,"274151322000076","219011344069620",0.00,-0.50,0,295.46,302.07,0.0,0.0,0.000,629359.3,629359.3,11429,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621336,151470.00
02/16/2016 06:15,2,0.000,ALERT,212.61,303.28,59.938,1455621304,"201051344000868","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,309513.8,309513.8,17581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621338,151471.00
02/16/2016 06:15,2,0.000,ALERT,212.38,301.77,59.965,1455621304,"274151322000095","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,622340.5,622340.5,11305,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621340,151472.00
02/16/2016 06:15,2,0.000,ALERT,212.61,302.37,59.944,1455621304,"201051344000988","219011344069620",0.00,-0.50,0,295.16,303.58,0.0,0.0,0.000,307895.6,307895.6,17858,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621341,151473.00
02/16/2016 06:15,2,0.000,ALERT,211.70,299.37,59.944,1455621304,"201051344001025","219011344069620",0.00,-1.50,0,295.46,302.37,0.0,0.0,0.000,321037.2,321037.2,22377,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621343,151474.00
02/16/2016 06:15,2,0.000,ALERT,212.61,302.98,59.944,1455621304,"201051344000458","219011344069620",0.00,0.50,0,297.87,304.48,0.0,0.0,0.000,318289.5,318289.5,17775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621345,151475.00
02/16/2016 06:15,2,0.000,ALERT,213.29,302.37,59.949,1455621304,"201051344000853","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,316550.5,316550.5,17445,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455621347,151476.00
02/16/2016 06:15,2,0.000,ALERT,212.61,300.87,59.949,1455621304,"201051344000685","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,323488.8,323488.8,22209,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455621349,151477.00
02/16/2016 06:15,2,0.000,ALERT,212.38,299.97,59.938,1455621304,"201051344000917","219011344069620",0.00,0.50,0,294.56,301.17,0.0,0.0,0.000,321054.9,321054.9,22185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621351,151478.00
02/16/2016 06:15,2,0.000,ALERT,212.38,301.17,59.949,1455621304,"201051344001145","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,325197.3,325197.3,22099,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621352,151479.00
02/16/2016 06:15,2,0.000,ALERT,212.16,300.27,59.949,1455621304,"201051344000651","219011344069620",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,317405.8,317405.8,22411,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621354,151480.00
02/16/2016 06:15,2,0.000,ALERT,211.70,299.97,59.922,1455621304,"274151322000088","219011344069620",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,574619.0,574619.0,11134,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621356,151481.00
02/16/2016 06:15,2,0.000,ALERT,212.83,299.37,59.949,1455621304,"274151322000068","219011344069620",0.00,0.50,0,295.16,300.57,0.0,0.0,0.000,480855.5,480855.5,11952,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621358,151482.00
02/16/2016 06:15,2,0.000,ALERT,211.70,300.57,59.959,1455621304,"201051344001135","219011344069620",0.00,-1.00,0,296.06,302.37,0.0,0.0,0.000,314098.5,314098.5,22385,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455621360,151483.00
02/16/2016 06:15,2,0.000,ALERT,212.61,303.28,59.949,1455621304,"201051344000594","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,320179.8,320179.8,17807,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621361,151484.00
02/16/2016 06:15,2,0.000,ALERT,212.16,299.97,59.928,1455621304,"201051344001203","219011344069620",0.00,-1.00,0,295.76,303.28,0.0,0.0,0.000,320400.7,320400.7,22365,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621363,151485.00
02/16/2016 06:15,2,0.000,ALERT,212.16,300.57,59.949,1455621304,"274151322000054","219011344069620",0.00,0.50,0,295.46,301.77,0.0,0.0,0.000,587074.5,587074.5,11164,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621365,151486.00
02/16/2016 06:15,2,0.000,ALERT,213.06,302.37,59.991,1455621304,"201051344000867","219011344069620",0.00,0.00,0,296.96,304.18,0.0,0.0,0.000,308977.6,308977.6,17818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455621367,151487.00
02/16/2016 06:15,2,0.000,ALERT,212.38,300.87,59.933,1455621304,"201051344001093","219011344069620",0.00,0.50,0,295.76,301.77,0.0,0.0,0.000,319512.5,319512.5,22233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621369,151488.00
02/16/2016 06:15,2,0.000,ALERT,212.83,302.98,59.949,1455621304,"201051344000900","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,324397.7,324397.7,17297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621371,151489.00
02/16/2016 06:15,2,0.000,ALERT,212.83,301.47,59.944,1455621304,"201051344000648","219011344069620",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,317374.9,317374.9,17529,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621372,151490.00
02/16/2016 06:15,2,0.000,ALERT,212.83,303.28,59.949,1455621304,"201051344000569","219011344069620",0.00,-1.00,0,298.17,304.78,0.0,0.0,0.000,325592.7,325592.7,17261,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621374,151491.00
02/16/2016 06:15,2,0.000,ALERT,212.61,302.68,59.949,1455621304,"201051344000983","219011344069620",0.00,-0.50,0,297.87,304.18,0.0,0.0,0.000,318165.5,318165.5,17653,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621376,151492.00
02/16/2016 06:15,2,0.000,ALERT,212.83,302.37,59.959,1455621304,"201051344001158","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,313723.0,313723.0,17840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621378,151493.00
02/16/2016 06:15,2,0.000,ALERT,213.29,303.28,59.949,1455621304,"201051344000576","219011344069620",0.00,-1.00,0,297.57,304.18,0.0,0.0,0.000,318928.9,318928.9,17352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455621380,151494.00
02/16/2016 06:15,2,0.000,ALERT,212.16,299.67,59.938,1455621304,"274151322000087","219011344069620",0.00,0.50,0,294.26,300.87,0.0,0.0,0.000,562278.5,562278.5,11201,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455621381,151495.00
02/16/2016 06:30,2,0.000,ALERT,212.61,301.17,59.938,1455622204,"201051344000645","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,318179.9,318179.9,17477,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622206,151496.00
02/16/2016 06:30,2,0.000,ALERT,211.48,298.77,59.975,1455622204,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,589950.4,589950.4,11184,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622208,151497.00
02/16/2016 06:30,2,0.000,ALERT,212.61,300.87,59.981,1455622204,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,309753.3,309753.3,17851,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622210,151498.00
02/16/2016 06:30,2,0.000,ALERT,212.16,301.17,59.975,1455622204,"201051344000469","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,310582.1,310582.1,17856,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622211,151499.00
02/16/2016 06:30,2,0.000,ALERT,211.03,299.67,59.970,1455622204,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,315990.0,315990.0,22381,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622213,151500.00
02/16/2016 06:30,2,0.000,ALERT,211.03,299.07,59.959,1455622204,"274151322000052","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,597992.3,597992.3,11381,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622215,151501.00
02/16/2016 06:30,2,0.000,ALERT,211.25,299.67,59.970,1455622204,"201051344000585","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,320839.6,320839.6,22386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622217,151502.00
02/16/2016 06:30,2,0.000,ALERT,211.25,299.97,59.991,1455622204,"201051344001230","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,319996.8,319996.8,22192,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622219,151503.00
02/16/2016 06:30,2,0.000,ALERT,211.70,300.57,59.975,1455622204,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,313515.1,313515.1,22370,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622220,151504.00
02/16/2016 06:30,2,0.000,ALERT,210.80,299.67,60.012,1455622204,"201051344000955","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,324027.7,324027.7,22325,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622222,151505.00
02/16/2016 06:30,2,0.000,ALERT,211.48,298.77,59.949,1455622204,"274151322000094","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,480697.4,480697.4,11803,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622224,151506.00
02/16/2016 06:30,2,0.000,ALERT,212.16,301.47,59.959,1455622204,"201051344000579","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,324615.3,324615.3,17782,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622226,151507.00
02/16/2016 06:30,2,0.000,ALERT,211.03,299.67,59.965,1455622204,"201051344000890","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,321466.3,321466.3,22317,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622228,151508.00
02/16/2016 06:30,2,0.000,ALERT,211.25,299.37,59.959,1455622204,"201051344000438","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,323635.1,323635.1,22335,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622229,151509.00
02/16/2016 06:30,2,0.000,ALERT,211.48,298.77,59.965,1455622204,"201051344000417","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,317416.6,317416.6,22470,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622231,151510.00
02/16/2016 06:30,2,0.000,ALERT,211.48,299.97,59.949,1455622204,"274151322000083","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,592179.6,592179.6,11416,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622233,151511.00
02/16/2016 06:30,2,0.000,ALERT,211.93,298.77,59.954,1455622204,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,629359.3,629359.3,11431,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622235,151512.00
02/16/2016 06:30,2,0.000,ALERT,211.93,301.77,59.954,1455622204,"201051344000868","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,309513.8,309513.8,17583,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622237,151513.00
02/16/2016 06:30,2,0.000,ALERT,211.03,299.97,59.949,1455622204,"274151322000095","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,622340.5,622340.5,11307,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622239,151514.00
02/16/2016 06:30,2,0.000,ALERT,211.70,300.57,60.012,1455622204,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,307895.6,307895.6,17860,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622240,151515.00
02/16/2016 06:30,2,0.000,ALERT,211.03,298.77,59.965,1455622204,"201051344001025","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,321037.2,321037.2,22379,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622242,151516.00
02/16/2016 06:30,2,0.000,ALERT,211.93,300.87,59.949,1455622204,"201051344000458","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,318289.5,318289.5,17777,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622244,151517.00
02/16/2016 06:30,2,0.000,ALERT,212.38,300.57,60.002,1455622204,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,316550.5,316550.5,17447,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622246,151518.00
02/16/2016 06:30,2,0.000,ALERT,211.70,299.67,59.975,1455622204,"201051344000685","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,323488.8,323488.8,22211,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622248,151519.00
02/16/2016 06:30,2,0.000,ALERT,211.48,299.37,59.959,1455622204,"201051344000917","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,321054.9,321054.9,22187,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622249,151520.00
02/16/2016 06:30,2,0.000,ALERT,211.48,299.67,59.954,1455622204,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,325197.3,325197.3,22101,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622251,151521.00
02/16/2016 06:30,2,0.000,ALERT,211.48,299.07,59.996,1455622204,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,317405.8,317405.8,22413,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622253,151522.00
02/16/2016 06:30,2,0.000,ALERT,210.80,298.77,59.959,1455622204,"274151322000088","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,574619.0,574619.0,11136,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622255,151523.00
02/16/2016 06:30,2,0.000,ALERT,211.93,298.17,59.954,1455622204,"274151322000068","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,480855.5,480855.5,11954,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622257,151524.00
02/16/2016 06:30,2,0.000,ALERT,211.03,299.67,59.944,1455622204,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,314098.5,314098.5,22387,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622259,151525.00
02/16/2016 06:30,2,0.000,ALERT,211.70,301.47,59.938,1455622204,"201051344000594","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,320179.8,320179.8,17809,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622260,151526.00
02/16/2016 06:30,2,0.000,ALERT,211.25,299.07,59.938,1455622204,"201051344001203","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,320400.7,320400.7,22367,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622262,151527.00
02/16/2016 06:30,2,0.000,ALERT,211.25,299.67,59.959,1455622204,"274151322000054","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,587074.5,587074.5,11166,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622264,151528.00
02/16/2016 06:30,2,0.000,ALERT,212.38,300.57,59.959,1455622204,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,308977.6,308977.6,17820,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622266,151529.00
02/16/2016 06:30,2,0.000,ALERT,211.48,299.67,59.959,1455622204,"201051344001093","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,319512.5,319512.5,22235,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622268,151530.00
02/16/2016 06:30,2,0.000,ALERT,211.93,300.87,59.944,1455622204,"201051344000900","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,324397.7,324397.7,17299,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622270,151531.00
02/16/2016 06:30,2,0.000,ALERT,212.16,300.27,59.965,1455622204,"201051344000648","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,317374.9,317374.9,17531,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455622271,151532.00
02/16/2016 06:30,2,0.000,ALERT,212.16,301.47,59.970,1455622204,"201051344000569","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,325592.7,325592.7,17263,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622273,151533.00
02/16/2016 06:30,2,0.000,ALERT,211.93,300.87,59.965,1455622204,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,318165.5,318165.5,17655,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622275,151534.00
02/16/2016 06:30,2,0.000,ALERT,211.93,300.57,59.922,1455622204,"201051344001158","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,313723.0,313723.0,17842,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622277,151535.00
02/16/2016 06:30,2,0.000,ALERT,212.38,301.47,59.959,1455622204,"201051344000576","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,318928.9,318928.9,17354,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622279,151536.00
02/16/2016 06:30,2,0.000,ALERT,211.25,298.47,59.954,1455622204,"274151322000087","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,562278.5,562278.5,11203,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455622281,151537.00
02/16/2016 06:45,2,0.000,ALERT,212.16,300.57,59.981,1455623103,"201051344000645","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,318179.9,318179.9,17479,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623105,151538.00
02/16/2016 06:45,2,0.000,ALERT,211.25,299.07,59.975,1455623103,"274151322000085","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,589950.4,589950.4,11186,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623107,151539.00
02/16/2016 06:45,2,0.000,ALERT,212.16,300.27,60.023,1455623103,"201051344000633","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,309753.3,309753.3,17853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623109,151540.00
02/16/2016 06:45,2,0.000,ALERT,211.70,300.87,59.981,1455623103,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,310582.1,310582.1,17858,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623111,151541.00
02/16/2016 06:45,2,0.000,ALERT,211.03,299.07,59.981,1455623103,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,315990.0,315990.0,22383,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623112,151542.00
02/16/2016 06:45,2,0.000,ALERT,210.80,299.37,59.949,1455623103,"274151322000052","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,597992.3,597992.3,11383,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623114,151543.00
02/16/2016 06:45,2,0.000,ALERT,211.25,299.37,59.975,1455623103,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,320839.6,320839.6,22388,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623116,151544.00
02/16/2016 06:45,2,0.000,ALERT,211.03,299.07,59.981,1455623103,"201051344001230","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,319996.8,319996.8,22194,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623118,151545.00
02/16/2016 06:45,2,0.000,ALERT,211.48,299.67,59.970,1455623103,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,313515.1,313515.1,22372,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623119,151546.00
02/16/2016 06:45,2,0.000,ALERT,210.80,299.07,59.970,1455623103,"201051344000955","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,324027.7,324027.7,22327,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455623121,151547.00
02/16/2016 06:45,2,0.000,ALERT,211.03,297.87,59.965,1455623103,"274151322000094","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,480697.4,480697.4,11805,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455623123,151548.00
02/16/2016 06:45,2,0.000,ALERT,211.70,301.47,59.938,1455623103,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,324615.3,324615.3,17784,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623125,151549.00
02/16/2016 06:45,2,0.000,ALERT,210.80,299.07,59.928,1455623103,"201051344000890","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,321466.3,321466.3,22319,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623127,151550.00
02/16/2016 06:45,2,0.000,ALERT,211.03,298.47,59.959,1455623103,"201051344000438","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,323635.1,323635.1,22337,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623129,151551.00
02/16/2016 06:45,2,0.000,ALERT,211.03,297.87,59.975,1455623103,"201051344000417","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,317416.6,317416.6,22472,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623131,151552.00
02/16/2016 06:45,2,0.000,ALERT,211.25,299.37,59.970,1455623103,"274151322000083","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,592179.6,592179.6,11418,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623132,151553.00
02/16/2016 06:45,2,0.000,ALERT,211.48,298.77,59.986,1455623103,"274151322000076","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,629359.3,629359.3,11433,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623134,151554.00
02/16/2016 06:45,2,0.000,ALERT,211.48,301.47,59.975,1455623103,"201051344000868","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,309513.8,309513.8,17585,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623136,151555.00
02/16/2016 06:45,2,0.000,ALERT,211.03,299.37,59.970,1455623103,"274151322000095","219011344069620",0.00,-1.00,0,298.47,301.77,0.0,0.0,0.000,622340.5,622340.5,11309,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623138,151556.00
02/16/2016 06:45,2,0.000,ALERT,211.25,300.87,59.965,1455623103,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.98,0.0,0.0,0.000,307895.6,307895.6,17862,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455623140,151557.00
02/16/2016 06:45,2,0.000,ALERT,210.80,297.87,59.981,1455623103,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,321037.2,321037.2,22381,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623141,151558.00
02/16/2016 06:45,2,0.000,ALERT,211.48,300.87,59.986,1455623103,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,318289.5,318289.5,17779,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623143,151559.00
02/16/2016 06:45,2,0.000,ALERT,211.93,300.87,59.970,1455623103,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,316550.5,316550.5,17449,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455623145,151560.00
02/16/2016 06:45,2,0.000,ALERT,211.25,298.47,59.970,1455623103,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,323488.8,323488.8,22213,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455623147,151561.00
02/16/2016 06:45,2,0.000,ALERT,211.03,298.17,59.970,1455623103,"201051344000917","219011344069620",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,321054.9,321054.9,22189,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623149,151562.00
02/16/2016 06:45,2,0.000,ALERT,211.25,299.07,59.975,1455623103,"201051344001145","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,325197.3,325197.3,22103,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623151,151563.00
