ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 06:45,2,0.000,ALERT,211.03,297.87,59.970,1455623103,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,317405.8,317405.8,22415,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623153,151564.00
02/16/2016 06:45,2,0.000,ALERT,210.57,297.87,59.975,1455623103,"274151322000088","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,574619.0,574619.0,11138,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623154,151565.00
02/16/2016 06:45,2,0.000,ALERT,211.70,297.57,59.975,1455623103,"274151322000068","219011344069620",0.00,0.00,0,296.66,299.97,0.0,0.0,0.000,480855.5,480855.5,11956,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623156,151566.00
02/16/2016 06:45,2,0.000,ALERT,210.57,298.47,59.970,1455623103,"201051344001135","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,314098.5,314098.5,22389,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623158,151567.00
02/16/2016 06:45,2,0.000,ALERT,211.03,300.87,60.023,1455623103,"201051344000594","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,320179.8,320179.8,17811,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623160,151568.00
02/16/2016 06:45,2,0.000,ALERT,210.80,297.87,59.949,1455623103,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,320400.7,320400.7,22369,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623162,151569.00
02/16/2016 06:45,2,0.000,ALERT,211.48,299.67,59.975,1455623103,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,587074.5,587074.5,11168,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623163,151570.00
02/16/2016 06:45,2,0.000,ALERT,212.16,300.87,59.965,1455623103,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,308977.6,308977.6,17822,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455623165,151571.00
02/16/2016 06:45,2,0.000,ALERT,211.48,299.37,59.970,1455623103,"201051344001093","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,319512.5,319512.5,22237,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623167,151572.00
02/16/2016 06:45,2,0.000,ALERT,211.93,300.87,59.965,1455623103,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,324397.7,324397.7,17301,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623169,151573.00
02/16/2016 06:45,2,0.000,ALERT,212.16,300.27,59.959,1455623103,"201051344000648","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,317374.9,317374.9,17533,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623171,151574.00
02/16/2016 06:45,2,0.000,ALERT,211.93,301.47,59.965,1455623103,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,325592.7,325592.7,17265,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623173,151575.00
02/16/2016 06:45,2,0.000,ALERT,211.70,300.87,59.949,1455623103,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,318165.5,318165.5,17657,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455623175,151576.00
02/16/2016 06:45,2,0.000,ALERT,212.16,301.17,59.981,1455623103,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,313723.0,313723.0,17844,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623176,151577.00
02/16/2016 06:45,2,0.000,ALERT,212.38,301.77,59.975,1455623103,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,318928.9,318928.9,17356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623178,151578.00
02/16/2016 06:45,2,0.000,ALERT,211.25,298.47,59.970,1455623103,"274151322000087","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,562278.5,562278.5,11205,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455623180,151579.00
02/16/2016 07:00,2,0.000,ALERT,212.16,301.17,60.002,1455624003,"201051344000645","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,318179.9,318179.9,17481,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624005,151580.00
02/16/2016 07:00,2,0.000,ALERT,211.03,298.17,59.996,1455624003,"274151322000085","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,589950.4,589950.4,11188,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624007,151581.00
02/16/2016 07:00,2,0.000,ALERT,212.38,300.57,59.991,1455624003,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,309753.3,309753.3,17855,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624009,151582.00
02/16/2016 07:00,2,0.000,ALERT,211.93,300.87,59.991,1455624003,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,310582.1,310582.1,17860,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624011,151583.00
02/16/2016 07:00,2,0.000,ALERT,210.80,298.77,59.986,1455624003,"201051344000646","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,315990.0,315990.0,22385,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624012,151584.00
02/16/2016 07:00,2,0.000,ALERT,210.57,297.87,59.986,1455624003,"274151322000052","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,597992.3,597992.3,11385,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624014,151585.00
02/16/2016 07:00,2,0.000,ALERT,211.03,298.77,59.991,1455624003,"201051344000585","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,320839.6,320839.6,22390,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624016,151586.00
02/16/2016 07:00,2,0.000,ALERT,210.80,298.77,59.975,1455624003,"201051344001230","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,319996.8,319996.8,22196,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624018,151587.00
02/16/2016 07:00,2,0.000,ALERT,211.48,299.37,59.991,1455624003,"201051344000582","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,313515.1,313515.1,22374,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624020,151588.00
02/16/2016 07:00,2,0.000,ALERT,210.57,298.17,59.981,1455624003,"201051344000955","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,324027.7,324027.7,22329,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624022,151589.00
02/16/2016 07:00,2,0.000,ALERT,211.03,297.57,59.981,1455624003,"274151322000094","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,480697.4,480697.4,11807,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624024,151590.00
02/16/2016 07:00,2,0.000,ALERT,211.70,301.17,59.944,1455624003,"201051344000579","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,324615.3,324615.3,17786,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624026,151591.00
02/16/2016 07:00,2,0.000,ALERT,210.80,298.77,59.975,1455624003,"201051344000890","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,321466.3,321466.3,22321,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624027,151592.00
02/16/2016 07:00,2,0.000,ALERT,210.80,298.17,59.996,1455624003,"201051344000438","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,323635.1,323635.1,22339,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624029,151593.00
02/16/2016 07:00,2,0.000,ALERT,211.70,298.77,59.975,1455624003,"201051344000417","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,317416.6,317416.6,22474,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624031,151594.00
02/16/2016 07:00,2,0.000,ALERT,211.48,299.07,59.965,1455624003,"274151322000083","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,592179.6,592179.6,11420,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624033,151595.00
02/16/2016 07:00,2,0.000,ALERT,212.16,298.47,59.975,1455624003,"274151322000076","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,629359.3,629359.3,11435,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624035,151596.00
02/16/2016 07:00,2,0.000,ALERT,212.38,302.07,59.981,1455624003,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,309513.8,309513.8,17587,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624036,151597.00
02/16/2016 07:00,2,0.000,ALERT,211.48,299.97,59.965,1455624003,"274151322000095","219011344069620",0.00,-1.00,0,298.17,301.47,0.0,0.0,0.000,622340.5,622340.5,11311,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624038,151598.00
02/16/2016 07:00,2,0.000,ALERT,211.93,301.17,59.944,1455624003,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,307895.6,307895.6,17864,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624040,151599.00
02/16/2016 07:00,2,0.000,ALERT,211.25,298.47,59.996,1455624003,"201051344001025","219011344069620",0.00,-2.00,0,296.06,302.68,0.0,0.0,0.000,321037.2,321037.2,22383,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624042,151600.00
02/16/2016 07:00,2,0.000,ALERT,211.93,301.47,59.965,1455624003,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,318289.5,318289.5,17781,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624044,151601.00
02/16/2016 07:00,2,0.000,ALERT,212.61,300.87,59.970,1455624003,"201051344000853","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,316550.5,316550.5,17451,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624046,151602.00
02/16/2016 07:00,2,0.000,ALERT,211.70,299.37,59.970,1455624003,"201051344000685","219011344069620",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,323488.8,323488.8,22215,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624047,151603.00
02/16/2016 07:00,2,0.000,ALERT,211.48,298.77,59.970,1455624003,"201051344000917","219011344069620",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,321054.9,321054.9,22191,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624049,151604.00
02/16/2016 07:00,2,0.000,ALERT,211.70,299.37,59.970,1455624003,"201051344001145","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,325197.3,325197.3,22105,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624051,151605.00
02/16/2016 07:00,2,0.000,ALERT,211.48,298.47,59.975,1455624003,"201051344000651","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,317405.8,317405.8,22417,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624053,151606.00
02/16/2016 07:00,2,0.000,ALERT,210.80,297.87,59.970,1455624003,"274151322000088","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,574619.0,574619.0,11140,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624055,151607.00
02/16/2016 07:00,2,0.000,ALERT,211.93,298.17,59.965,1455624003,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,480855.5,480855.5,11958,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624056,151608.00
02/16/2016 07:00,2,0.000,ALERT,211.03,299.07,59.970,1455624003,"201051344001135","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,314098.5,314098.5,22391,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624058,151609.00
02/16/2016 07:00,2,0.000,ALERT,211.48,301.47,59.933,1455624003,"201051344000594","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,320179.8,320179.8,17813,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624060,151610.00
02/16/2016 07:00,2,0.000,ALERT,211.48,298.77,59.981,1455624003,"201051344001203","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,320400.7,320400.7,22371,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624062,151611.00
02/16/2016 07:00,2,0.000,ALERT,210.80,298.47,59.959,1455624003,"274151322000054","219011344069620",0.00,-0.50,0,296.06,301.17,0.0,0.0,0.000,587074.5,587074.5,11170,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624064,151612.00
02/16/2016 07:00,2,0.000,ALERT,212.16,300.57,59.922,1455624003,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,308977.6,308977.6,17824,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624065,151613.00
02/16/2016 07:00,2,0.000,ALERT,211.25,298.77,59.959,1455624003,"201051344001093","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,319512.5,319512.5,22239,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624067,151614.00
02/16/2016 07:00,2,0.000,ALERT,211.70,300.57,59.986,1455624003,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,324397.7,324397.7,17303,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624069,151615.00
02/16/2016 07:00,2,0.000,ALERT,212.16,300.27,59.975,1455624003,"201051344000648","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,317374.9,317374.9,17535,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624071,151616.00
02/16/2016 07:00,2,0.000,ALERT,211.93,301.47,59.959,1455624003,"201051344000569","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,325592.7,325592.7,17267,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624073,151617.00
02/16/2016 07:00,2,0.000,ALERT,211.93,301.17,59.959,1455624003,"201051344000983","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,318165.5,318165.5,17659,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624075,151618.00
02/16/2016 07:00,2,0.000,ALERT,212.16,301.17,59.965,1455624003,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,313723.0,313723.0,17846,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624076,151619.00
02/16/2016 07:00,2,0.000,ALERT,212.38,301.47,59.965,1455624003,"201051344000576","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,318928.9,318928.9,17358,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624079,151620.00
02/16/2016 07:00,2,0.000,ALERT,211.03,297.26,59.954,1455624003,"274151322000087","219011344069620",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,562278.5,562278.5,11207,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624081,151621.00
02/16/2016 07:15,2,0.000,ALERT,212.61,301.17,59.986,1455624903,"201051344000645","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,318179.9,318179.9,17483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624905,151622.00
02/16/2016 07:15,2,0.000,ALERT,211.03,297.87,59.981,1455624903,"274151322000085","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,589950.4,589950.4,11190,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624907,151623.00
02/16/2016 07:15,2,0.000,ALERT,212.38,300.87,59.986,1455624903,"201051344000633","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,309753.3,309753.3,17857,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624909,151624.00
02/16/2016 07:15,2,0.000,ALERT,211.93,300.87,59.986,1455624903,"201051344000469","219011344069620",0.00,-2.50,0,296.96,303.88,0.0,0.0,0.000,310582.1,310582.1,17862,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624910,151625.00
02/16/2016 07:15,2,0.000,ALERT,211.03,299.37,59.986,1455624903,"201051344000646","219011344069620",0.00,-2.00,0,295.76,302.68,0.0,0.0,0.000,315990.0,315990.0,22387,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624912,151626.00
02/16/2016 07:15,2,0.000,ALERT,210.80,297.87,59.991,1455624903,"274151322000052","219011344069620",0.00,-1.00,0,295.46,301.47,0.0,0.0,0.000,597992.3,597992.3,11387,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624914,151627.00
02/16/2016 07:15,2,0.000,ALERT,211.48,299.67,59.986,1455624903,"201051344000585","219011344069620",0.00,-1.00,0,295.76,302.68,0.0,0.0,0.000,320839.6,320839.6,22392,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624916,151628.00
02/16/2016 07:15,2,0.000,ALERT,211.03,299.37,59.986,1455624903,"201051344001230","219011344069620",0.00,-1.50,0,295.76,302.98,0.0,0.0,0.000,319996.8,319996.8,22198,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624918,151629.00
02/16/2016 07:15,2,0.000,ALERT,211.93,300.27,59.986,1455624903,"201051344000582","219011344069620",0.00,-2.00,0,296.96,303.58,0.0,0.0,0.000,313515.1,313515.1,22376,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624919,151630.00
02/16/2016 07:15,2,0.000,ALERT,210.80,299.07,60.018,1455624903,"201051344000955","219011344069620",0.00,-1.50,0,296.06,302.68,0.0,0.0,0.000,324027.7,324027.7,22331,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624921,151631.00
02/16/2016 07:15,2,0.000,ALERT,211.03,297.57,59.991,1455624903,"274151322000094","219011344069620",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,480697.4,480697.4,11809,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624923,151632.00
02/16/2016 07:15,2,0.000,ALERT,212.16,301.77,60.002,1455624903,"201051344000579","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,324615.3,324615.3,17788,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624925,151633.00
02/16/2016 07:15,2,0.000,ALERT,211.03,299.37,59.986,1455624903,"201051344000890","219011344069620",0.00,-0.50,0,296.66,304.18,0.0,0.0,0.000,321466.3,321466.3,22323,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624927,151634.00
02/16/2016 07:15,2,0.000,ALERT,211.25,298.77,59.991,1455624903,"201051344000438","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,323635.1,323635.1,22341,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624928,151635.00
02/16/2016 07:15,2,0.000,ALERT,211.48,298.47,59.996,1455624903,"201051344000417","219011344069620",0.00,-1.50,0,295.46,302.68,0.0,0.0,0.000,317416.6,317416.6,22476,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624930,151636.00
02/16/2016 07:15,2,0.000,ALERT,211.03,298.47,59.986,1455624903,"274151322000083","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,592179.6,592179.6,11422,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624932,151637.00
02/16/2016 07:15,2,0.000,ALERT,211.48,297.87,60.012,1455624903,"274151322000076","219011344069620",0.00,-1.00,0,295.46,301.17,0.0,0.0,0.000,629359.3,629359.3,11437,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624934,151638.00
02/16/2016 07:15,2,0.000,ALERT,211.93,301.77,60.039,1455624903,"201051344000868","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,309513.8,309513.8,17589,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624936,151639.00
02/16/2016 07:15,2,0.000,ALERT,211.03,299.37,59.981,1455624903,"274151322000095","219011344069620",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,622340.5,622340.5,11313,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624937,151640.00
02/16/2016 07:15,2,0.000,ALERT,211.93,300.87,59.986,1455624903,"201051344000988","219011344069620",0.00,-1.00,0,295.46,303.88,0.0,0.0,0.000,307895.6,307895.6,17866,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624939,151641.00
02/16/2016 07:15,2,0.000,ALERT,211.03,298.17,59.965,1455624903,"201051344001025","219011344069620",0.00,-2.00,0,295.46,303.28,0.0,0.0,0.000,321037.2,321037.2,22385,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624941,151642.00
02/16/2016 07:15,2,0.000,ALERT,211.70,300.87,60.028,1455624903,"201051344000458","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,318289.5,318289.5,17783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624943,151643.00
02/16/2016 07:15,2,0.000,ALERT,212.61,300.87,59.986,1455624903,"201051344000853","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,316550.5,316550.5,17453,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624945,151644.00
02/16/2016 07:15,2,0.000,ALERT,211.70,299.07,59.991,1455624903,"201051344000685","219011344069620",0.00,-1.50,0,296.06,302.98,0.0,0.0,0.000,323488.8,323488.8,22217,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624947,151645.00
02/16/2016 07:15,2,0.000,ALERT,211.25,298.17,59.996,1455624903,"201051344000917","219011344069620",0.00,-0.50,0,294.86,302.07,0.0,0.0,0.000,321054.9,321054.9,22193,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624948,151646.00
02/16/2016 07:15,2,0.000,ALERT,211.48,299.07,59.991,1455624903,"201051344001145","219011344069620",0.00,-2.00,0,296.36,303.88,0.0,0.0,0.000,325197.3,325197.3,22107,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624950,151647.00
02/16/2016 07:15,2,0.000,ALERT,211.25,298.17,59.991,1455624903,"201051344000651","219011344069620",0.00,-3.00,0,295.76,302.37,0.0,0.0,0.000,317405.8,317405.8,22419,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624952,151648.00
02/16/2016 07:15,2,0.000,ALERT,210.35,297.57,59.986,1455624903,"274151322000088","219011344069620",0.00,-0.50,0,295.16,300.87,0.0,0.0,0.000,574619.0,574619.0,11142,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624954,151649.00
02/16/2016 07:15,2,0.000,ALERT,211.48,297.57,59.991,1455624903,"274151322000068","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,480855.5,480855.5,11960,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624956,151650.00
02/16/2016 07:15,2,0.000,ALERT,210.57,298.47,60.034,1455624903,"201051344001135","219011344069620",0.00,-1.50,0,296.06,303.28,0.0,0.0,0.000,314098.5,314098.5,22393,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624957,151651.00
02/16/2016 07:15,2,0.000,ALERT,211.48,301.47,59.975,1455624903,"201051344000594","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,320179.8,320179.8,17815,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624959,151652.00
02/16/2016 07:15,2,0.000,ALERT,211.25,298.47,59.996,1455624903,"201051344001203","219011344069620",0.00,-2.00,0,295.76,304.18,0.0,0.0,0.000,320400.7,320400.7,22373,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624961,151653.00
02/16/2016 07:15,2,0.000,ALERT,210.57,298.17,59.991,1455624903,"274151322000054","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,587074.5,587074.5,11172,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624963,151654.00
02/16/2016 07:15,2,0.000,ALERT,212.16,300.27,59.991,1455624903,"201051344000867","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,308977.6,308977.6,17826,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624965,151655.00
02/16/2016 07:15,2,0.000,ALERT,211.25,298.77,59.996,1455624903,"201051344001093","219011344069620",0.00,-0.50,0,295.76,302.37,0.0,0.0,0.000,319512.5,319512.5,22241,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624967,151656.00
02/16/2016 07:15,2,0.000,ALERT,211.48,300.57,59.996,1455624903,"201051344000900","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,324397.7,324397.7,17305,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624968,151657.00
02/16/2016 07:15,2,0.000,ALERT,211.93,299.97,59.996,1455624903,"201051344000648","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,317374.9,317374.9,17537,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624970,151658.00
02/16/2016 07:15,2,0.000,ALERT,211.93,301.47,59.975,1455624903,"201051344000569","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,325592.7,325592.7,17269,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624972,151659.00
02/16/2016 07:15,2,0.000,ALERT,211.70,301.17,60.002,1455624903,"201051344000983","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,318165.5,318165.5,17661,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624974,151660.00
02/16/2016 07:15,2,0.000,ALERT,212.16,300.87,60.028,1455624903,"201051344001158","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,313723.0,313723.0,17848,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624976,151661.00
02/16/2016 07:15,2,0.000,ALERT,212.38,301.47,60.039,1455624903,"201051344000576","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,318928.9,318928.9,17360,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455624978,151662.00
02/16/2016 07:15,2,0.000,ALERT,211.03,296.96,60.002,1455624903,"274151322000087","219011344069620",0.00,0.00,0,294.56,300.27,0.0,0.0,0.000,562278.5,562278.5,11209,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455624980,151663.00
02/16/2016 07:30,2,0.000,ALERT,212.83,301.47,59.981,1455625804,"201051344000645","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,318179.9,318179.9,17485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625806,151664.00
02/16/2016 07:30,2,0.000,ALERT,211.48,299.37,59.981,1455625804,"274151322000085","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,589950.4,589950.4,11192,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625808,151665.00
02/16/2016 07:30,2,0.000,ALERT,213.06,301.47,59.975,1455625804,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,309753.3,309753.3,17859,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625809,151666.00
02/16/2016 07:30,2,0.000,ALERT,212.38,301.47,59.975,1455625804,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,310582.1,310582.1,17864,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625811,151667.00
02/16/2016 07:30,2,0.000,ALERT,211.48,299.07,59.959,1455625804,"201051344000646","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,315990.0,315990.0,22389,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625813,151668.00
02/16/2016 07:30,2,0.000,ALERT,211.48,299.97,59.970,1455625804,"274151322000052","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,597992.3,597992.3,11389,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625815,151669.00
02/16/2016 07:30,2,0.000,ALERT,211.70,299.37,59.981,1455625804,"201051344000585","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,320839.6,320839.6,22394,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625817,151670.00
02/16/2016 07:30,2,0.000,ALERT,211.48,299.37,59.981,1455625804,"201051344001230","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,319996.8,319996.8,22200,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625819,151671.00
02/16/2016 07:30,2,0.000,ALERT,211.93,299.67,59.981,1455625804,"201051344000582","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,313515.1,313515.1,22378,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625820,151672.00
02/16/2016 07:30,2,0.000,ALERT,211.25,299.07,59.938,1455625804,"201051344000955","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,324027.7,324027.7,22333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625822,151673.00
02/16/2016 07:30,2,0.000,ALERT,211.70,298.77,59.970,1455625804,"274151322000094","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,480697.4,480697.4,11811,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625824,151674.00
02/16/2016 07:30,2,0.000,ALERT,212.38,302.07,60.012,1455625804,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,324615.3,324615.3,17790,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625826,151675.00
02/16/2016 07:30,2,0.000,ALERT,211.48,299.37,59.970,1455625804,"201051344000890","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,321466.3,321466.3,22325,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625828,151676.00
02/16/2016 07:30,2,0.000,ALERT,211.48,298.77,59.975,1455625804,"201051344000438","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,323635.1,323635.1,22343,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625830,151677.00
02/16/2016 07:30,2,0.000,ALERT,211.70,298.47,59.975,1455625804,"201051344000417","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,317416.6,317416.6,22478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625831,151678.00
02/16/2016 07:30,2,0.000,ALERT,211.70,299.37,59.954,1455625804,"274151322000083","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,592179.6,592179.6,11424,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625833,151679.00
02/16/2016 07:30,2,0.000,ALERT,211.93,299.37,59.959,1455625804,"274151322000076","219011344069620",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,629359.3,629359.3,11439,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625835,151680.00
02/16/2016 07:30,2,0.000,ALERT,212.38,302.37,59.981,1455625804,"201051344000868","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,309513.8,309513.8,17591,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625837,151681.00
02/16/2016 07:30,2,0.000,ALERT,211.70,300.57,59.959,1455625804,"274151322000095","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,622340.5,622340.5,11315,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625839,151682.00
02/16/2016 07:30,2,0.000,ALERT,212.16,301.17,59.938,1455625804,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.68,0.0,0.0,0.000,307895.6,307895.6,17868,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625840,151683.00
02/16/2016 07:30,2,0.000,ALERT,211.25,298.17,59.975,1455625804,"201051344001025","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,321037.2,321037.2,22387,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625842,151684.00
02/16/2016 07:30,2,0.000,ALERT,212.38,301.77,59.944,1455625804,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,318289.5,318289.5,17785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625844,151685.00
02/16/2016 07:30,2,0.000,ALERT,213.06,301.47,59.965,1455625804,"201051344000853","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,316550.5,316550.5,17455,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625846,151686.00
02/16/2016 07:30,2,0.000,ALERT,211.93,299.07,59.959,1455625804,"201051344000685","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,323488.8,323488.8,22219,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625848,151687.00
02/16/2016 07:30,2,0.000,ALERT,211.70,298.47,59.975,1455625804,"201051344000917","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,321054.9,321054.9,22195,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625849,151688.00
02/16/2016 07:30,2,0.000,ALERT,211.70,299.37,59.975,1455625804,"201051344001145","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,325197.3,325197.3,22109,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625851,151689.00
02/16/2016 07:30,2,0.000,ALERT,211.70,298.47,59.975,1455625804,"201051344000651","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,317405.8,317405.8,22421,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625853,151690.00
02/16/2016 07:30,2,0.000,ALERT,211.03,299.67,59.975,1455625804,"274151322000088","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,574619.0,574619.0,11144,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625855,151691.00
02/16/2016 07:30,2,0.000,ALERT,212.16,298.77,59.922,1455625804,"274151322000068","219011344069620",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,480855.5,480855.5,11962,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625857,151692.00
02/16/2016 07:30,2,0.000,ALERT,211.25,298.77,59.991,1455625804,"201051344001135","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,314098.5,314098.5,22395,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625858,151693.00
02/16/2016 07:30,2,0.000,ALERT,211.93,301.77,59.928,1455625804,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,320179.8,320179.8,17817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625860,151694.00
02/16/2016 07:30,2,0.000,ALERT,211.48,298.47,59.975,1455625804,"201051344001203","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,320400.7,320400.7,22375,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625862,151695.00
02/16/2016 07:30,2,0.000,ALERT,211.25,299.37,59.965,1455625804,"274151322000054","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,587074.5,587074.5,11174,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625864,151696.00
02/16/2016 07:30,2,0.000,ALERT,212.38,300.57,59.975,1455625804,"201051344000867","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,308977.6,308977.6,17828,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625866,151697.00
02/16/2016 07:30,2,0.000,ALERT,211.70,299.07,59.954,1455625804,"201051344001093","219011344069620",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,319512.5,319512.5,22243,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625868,151698.00
02/16/2016 07:30,2,0.000,ALERT,211.93,301.17,59.975,1455625804,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,324397.7,324397.7,17307,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625870,151699.00
02/16/2016 07:30,2,0.000,ALERT,212.38,300.57,59.975,1455625804,"201051344000648","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,317374.9,317374.9,17539,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625872,151700.00
02/16/2016 07:30,2,0.000,ALERT,212.38,302.07,59.970,1455625804,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,325592.7,325592.7,17271,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625873,151701.00
02/16/2016 07:30,2,0.000,ALERT,211.93,301.47,59.970,1455625804,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,318165.5,318165.5,17663,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625875,151702.00
02/16/2016 07:30,2,0.000,ALERT,212.38,301.17,59.965,1455625804,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,313723.0,313723.0,17850,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625877,151703.00
02/16/2016 07:30,2,0.000,ALERT,212.61,301.77,59.928,1455625804,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,318928.9,318928.9,17362,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455625879,151704.00
02/16/2016 07:30,2,0.000,ALERT,211.48,298.17,59.949,1455625804,"274151322000087","219011344069620",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,562278.5,562278.5,11211,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455625881,151705.00
02/16/2016 07:45,2,0.000,ALERT,212.61,301.17,60.002,1455626704,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,318179.9,318179.9,17487,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626706,151706.00
02/16/2016 07:45,2,0.000,ALERT,211.48,298.47,59.991,1455626704,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,589950.4,589950.4,11194,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626708,151707.00
02/16/2016 07:45,2,0.000,ALERT,212.83,300.87,59.991,1455626704,"201051344000633","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,309753.3,309753.3,17861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626710,151708.00
