ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 07:45,2,0.000,ALERT,212.16,301.17,59.996,1455626704,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,310582.1,310582.1,17866,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626711,151709.00
02/16/2016 07:45,2,0.000,ALERT,211.03,298.77,59.965,1455626704,"201051344000646","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,315990.0,315990.0,22391,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455626713,151710.00
02/16/2016 07:45,2,0.000,ALERT,211.25,298.47,60.034,1455626704,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,597992.3,597992.3,11391,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626715,151711.00
02/16/2016 07:45,2,0.000,ALERT,211.25,298.77,60.002,1455626704,"201051344000585","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,320839.6,320839.6,22396,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626717,151712.00
02/16/2016 07:45,2,0.000,ALERT,211.03,298.77,59.996,1455626704,"201051344001230","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,319996.8,319996.8,22202,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626719,151713.00
02/16/2016 07:45,2,0.000,ALERT,211.70,299.37,59.986,1455626704,"201051344000582","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,313515.1,313515.1,22380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626720,151714.00
02/16/2016 07:45,2,0.000,ALERT,211.03,298.77,60.002,1455626704,"201051344000955","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,324027.7,324027.7,22335,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455626722,151715.00
02/16/2016 07:45,2,0.000,ALERT,211.48,297.87,60.002,1455626704,"274151322000094","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,480697.4,480697.4,11813,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626724,151716.00
02/16/2016 07:45,2,0.000,ALERT,212.38,301.77,60.012,1455626704,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,324615.3,324615.3,17792,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626726,151717.00
02/16/2016 07:45,2,0.000,ALERT,211.03,299.07,60.007,1455626704,"201051344000890","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,321466.3,321466.3,22327,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626728,151718.00
02/16/2016 07:45,2,0.000,ALERT,211.48,298.77,60.028,1455626704,"201051344000438","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,323635.1,323635.1,22345,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626730,151719.00
02/16/2016 07:45,2,0.000,ALERT,211.48,297.87,60.018,1455626704,"201051344000417","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,317416.6,317416.6,22480,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455626731,151720.00
02/16/2016 07:45,2,0.000,ALERT,211.70,299.37,60.007,1455626704,"274151322000083","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,592179.6,592179.6,11426,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626733,151721.00
02/16/2016 07:45,2,0.000,ALERT,212.16,298.47,59.991,1455626704,"274151322000076","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,629359.3,629359.3,11441,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626735,151722.00
02/16/2016 07:45,2,0.000,ALERT,212.38,302.07,60.039,1455626704,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,309513.8,309513.8,17593,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626737,151723.00
02/16/2016 07:45,2,0.000,ALERT,211.48,299.37,59.996,1455626704,"274151322000095","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,622340.5,622340.5,11317,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626739,151724.00
02/16/2016 07:45,2,0.000,ALERT,212.16,301.17,60.007,1455626704,"201051344000988","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,307895.6,307895.6,17870,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455626741,151725.00
02/16/2016 07:45,2,0.000,ALERT,210.80,297.87,60.002,1455626704,"201051344001025","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,321037.2,321037.2,22389,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626742,151726.00
02/16/2016 07:45,2,0.000,ALERT,212.16,301.47,60.007,1455626704,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,318289.5,318289.5,17787,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626744,151727.00
02/16/2016 07:45,2,0.000,ALERT,212.83,301.17,60.034,1455626704,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,316550.5,316550.5,17457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455626746,151728.00
02/16/2016 07:45,2,0.000,ALERT,211.48,298.47,60.002,1455626704,"201051344000685","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,323488.8,323488.8,22221,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626748,151729.00
02/16/2016 07:45,2,0.000,ALERT,211.48,298.47,59.981,1455626704,"201051344000917","219011344069620",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,321054.9,321054.9,22197,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626750,151730.00
02/16/2016 07:45,2,0.000,ALERT,211.48,299.07,60.034,1455626704,"201051344001145","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,325197.3,325197.3,22111,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626751,151731.00
02/16/2016 07:45,2,0.000,ALERT,211.48,298.17,59.986,1455626704,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,317405.8,317405.8,22423,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626753,151732.00
02/16/2016 07:45,2,0.000,ALERT,211.03,298.47,59.981,1455626704,"274151322000088","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,574619.0,574619.0,11146,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626755,151733.00
02/16/2016 07:45,2,0.000,ALERT,212.38,298.17,59.975,1455626704,"274151322000068","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,480855.5,480855.5,11964,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626757,151734.00
02/16/2016 07:45,2,0.000,ALERT,211.03,298.77,59.949,1455626704,"201051344001135","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,314098.5,314098.5,22397,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626759,151735.00
02/16/2016 07:45,2,0.000,ALERT,212.16,302.37,60.023,1455626704,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,320179.8,320179.8,17819,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626760,151736.00
02/16/2016 07:45,2,0.000,ALERT,211.48,298.47,59.975,1455626704,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,320400.7,320400.7,22377,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455626762,151737.00
02/16/2016 07:45,2,0.000,ALERT,211.48,299.67,59.981,1455626704,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,587074.5,587074.5,11176,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626764,151738.00
02/16/2016 07:45,2,0.000,ALERT,212.61,301.47,59.986,1455626704,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,308977.6,308977.6,17830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626766,151739.00
02/16/2016 07:45,2,0.000,ALERT,211.48,298.77,59.991,1455626704,"201051344001093","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,319512.5,319512.5,22245,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626768,151740.00
02/16/2016 07:45,2,0.000,ALERT,212.38,301.77,59.975,1455626704,"201051344000900","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,324397.7,324397.7,17309,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626770,151741.00
02/16/2016 07:45,2,0.000,ALERT,212.61,300.87,59.981,1455626704,"201051344000648","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,317374.9,317374.9,17541,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626771,151742.00
02/16/2016 07:45,2,0.000,ALERT,212.38,302.68,59.981,1455626704,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,325592.7,325592.7,17273,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626773,151743.00
02/16/2016 07:45,2,0.000,ALERT,212.38,301.77,59.986,1455626704,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,318165.5,318165.5,17665,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626775,151744.00
02/16/2016 07:45,2,0.000,ALERT,212.38,301.47,59.975,1455626704,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,313723.0,313723.0,17852,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626777,151745.00
02/16/2016 07:45,2,0.000,ALERT,212.83,302.37,59.949,1455626704,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,318928.9,318928.9,17364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626779,151746.00
02/16/2016 07:45,2,0.000,ALERT,211.48,297.57,59.996,1455626704,"274151322000087","219011344069620",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,562278.5,562278.5,11213,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455626781,151747.00
02/16/2016 08:00,2,0.000,ALERT,213.51,302.07,59.991,1455627603,"201051344000645","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,318179.9,318179.9,17489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627605,151748.00
02/16/2016 08:00,2,0.000,ALERT,212.38,299.67,59.986,1455627603,"274151322000085","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,589950.4,589950.4,11196,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627607,151749.00
02/16/2016 08:00,2,0.000,ALERT,213.74,302.07,59.991,1455627603,"201051344000633","219011344069620",0.00,-1.50,0,297.57,304.18,0.0,0.0,0.000,309753.3,309753.3,17863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627609,151750.00
02/16/2016 08:00,2,0.000,ALERT,213.29,302.68,60.034,1455627603,"201051344000469","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,310582.1,310582.1,17868,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627610,151751.00
02/16/2016 08:00,2,0.000,ALERT,211.93,300.57,60.028,1455627603,"201051344000646","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,315990.0,315990.0,22393,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627612,151752.00
02/16/2016 08:00,2,0.000,ALERT,211.93,300.27,59.986,1455627603,"274151322000052","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,597992.3,597992.3,11393,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627614,151753.00
02/16/2016 08:00,2,0.000,ALERT,212.38,300.87,59.986,1455627603,"201051344000585","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,320839.6,320839.6,22398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627616,151754.00
02/16/2016 08:00,2,0.000,ALERT,212.16,301.17,59.996,1455627603,"201051344001230","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,319996.8,319996.8,22204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627618,151755.00
02/16/2016 08:00,2,0.000,ALERT,212.83,301.77,60.007,1455627603,"201051344000582","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,313515.1,313515.1,22382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627620,151756.00
02/16/2016 08:00,2,0.000,ALERT,211.93,300.87,59.986,1455627603,"201051344000955","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,324027.7,324027.7,22337,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627621,151757.00
02/16/2016 08:00,2,0.000,ALERT,212.16,299.37,59.986,1455627603,"274151322000094","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,480697.4,480697.4,11815,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627623,151758.00
02/16/2016 08:00,2,0.000,ALERT,213.06,302.98,60.012,1455627603,"201051344000579","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,324615.3,324615.3,17794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627625,151759.00
02/16/2016 08:00,2,0.000,ALERT,212.16,300.87,59.991,1455627603,"201051344000890","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,321466.3,321466.3,22329,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627627,151760.00
02/16/2016 08:00,2,0.000,ALERT,212.16,300.27,59.991,1455627603,"201051344000438","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,323635.1,323635.1,22347,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627629,151761.00
02/16/2016 08:00,2,0.000,ALERT,212.38,299.97,59.986,1455627603,"201051344000417","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,317416.6,317416.6,22482,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627631,151762.00
02/16/2016 08:00,2,0.000,ALERT,212.16,300.57,60.007,1455627603,"274151322000083","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,592179.6,592179.6,11428,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627632,151763.00
02/16/2016 08:00,2,0.000,ALERT,212.61,299.67,59.986,1455627603,"274151322000076","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,629359.3,629359.3,11443,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627634,151764.00
02/16/2016 08:00,2,0.000,ALERT,212.83,302.68,59.991,1455627603,"201051344000868","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,309513.8,309513.8,17595,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627636,151765.00
02/16/2016 08:00,2,0.000,ALERT,212.16,300.87,59.986,1455627603,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,622340.5,622340.5,11319,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627638,151766.00
02/16/2016 08:00,2,0.000,ALERT,212.83,302.07,59.986,1455627603,"201051344000988","219011344069620",0.00,-1.00,0,296.96,304.18,0.0,0.0,0.000,307895.6,307895.6,17872,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627640,151767.00
02/16/2016 08:00,2,0.000,ALERT,211.70,299.67,59.944,1455627603,"201051344001025","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,321037.2,321037.2,22391,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627641,151768.00
02/16/2016 08:00,2,0.000,ALERT,212.83,302.37,59.986,1455627603,"201051344000458","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,318289.5,318289.5,17789,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627643,151769.00
02/16/2016 08:00,2,0.000,ALERT,213.51,302.07,59.986,1455627603,"201051344000853","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,316550.5,316550.5,17459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627645,151770.00
02/16/2016 08:00,2,0.000,ALERT,212.38,300.57,59.991,1455627603,"201051344000685","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,323488.8,323488.8,22223,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627647,151771.00
02/16/2016 08:00,2,0.000,ALERT,212.38,300.27,59.986,1455627603,"201051344000917","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,321054.9,321054.9,22199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627649,151772.00
02/16/2016 08:00,2,0.000,ALERT,212.38,300.87,59.986,1455627603,"201051344001145","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,325197.3,325197.3,22113,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627651,151773.00
02/16/2016 08:00,2,0.000,ALERT,212.16,299.67,60.002,1455627603,"201051344000651","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,317405.8,317405.8,22425,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627653,151774.00
02/16/2016 08:00,2,0.000,ALERT,211.93,299.67,59.986,1455627603,"274151322000088","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,574619.0,574619.0,11148,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627654,151775.00
02/16/2016 08:00,2,0.000,ALERT,213.06,299.67,59.986,1455627603,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,480855.5,480855.5,11966,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627656,151776.00
02/16/2016 08:00,2,0.000,ALERT,211.70,300.27,59.975,1455627603,"201051344001135","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,314098.5,314098.5,22399,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627658,151777.00
02/16/2016 08:00,2,0.000,ALERT,212.61,302.98,59.975,1455627603,"201051344000594","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,320179.8,320179.8,17821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627660,151778.00
02/16/2016 08:00,2,0.000,ALERT,212.16,300.27,59.970,1455627603,"201051344001203","219011344069620",0.00,-1.50,0,296.66,303.58,0.0,0.0,0.000,320400.7,320400.7,22379,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627661,151779.00
02/16/2016 08:00,2,0.000,ALERT,211.93,300.27,59.965,1455627603,"274151322000054","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,587074.5,587074.5,11178,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627663,151780.00
02/16/2016 08:00,2,0.000,ALERT,213.29,302.07,59.970,1455627603,"201051344000867","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,308977.6,308977.6,17832,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627665,151781.00
02/16/2016 08:00,2,0.000,ALERT,212.16,300.57,59.970,1455627603,"201051344001093","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,319512.5,319512.5,22247,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627667,151782.00
02/16/2016 08:00,2,0.000,ALERT,212.83,302.68,59.970,1455627603,"201051344000900","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,324397.7,324397.7,17311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627669,151783.00
02/16/2016 08:00,2,0.000,ALERT,213.06,302.07,60.002,1455627603,"201051344000648","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,317374.9,317374.9,17543,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627671,151784.00
02/16/2016 08:00,2,0.000,ALERT,212.83,302.98,59.965,1455627603,"201051344000569","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,325592.7,325592.7,17275,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627673,151785.00
02/16/2016 08:00,2,0.000,ALERT,212.83,302.07,59.965,1455627603,"201051344000983","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,318165.5,318165.5,17667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627675,151786.00
02/16/2016 08:00,2,0.000,ALERT,213.06,301.77,59.975,1455627603,"201051344001158","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,313723.0,313723.0,17854,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627676,151787.00
02/16/2016 08:00,2,0.000,ALERT,213.51,302.37,59.970,1455627603,"201051344000576","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,318928.9,318928.9,17366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455627678,151788.00
02/16/2016 08:00,2,0.000,ALERT,211.93,298.47,59.949,1455627603,"274151322000087","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,562278.5,562278.5,11215,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455627680,151789.00
02/16/2016 08:15,2,0.000,ALERT,213.51,301.77,59.970,1455628503,"201051344000645","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,318179.9,318179.9,17491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628505,151790.00
02/16/2016 08:15,2,0.000,ALERT,212.16,299.07,59.975,1455628503,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,589950.4,589950.4,11198,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628507,151791.00
02/16/2016 08:15,2,0.000,ALERT,213.51,301.47,59.965,1455628503,"201051344000633","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,309753.3,309753.3,17865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628509,151792.00
02/16/2016 08:15,2,0.000,ALERT,213.06,301.77,59.954,1455628503,"201051344000469","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,310582.1,310582.1,17870,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628511,151793.00
02/16/2016 08:15,2,0.000,ALERT,211.93,300.27,59.975,1455628503,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,315990.0,315990.0,22395,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628513,151794.00
02/16/2016 08:15,2,0.000,ALERT,212.16,300.87,59.970,1455628503,"274151322000052","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,597992.3,597992.3,11395,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628515,151795.00
02/16/2016 08:15,2,0.000,ALERT,212.16,300.27,59.970,1455628503,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,320839.6,320839.6,22400,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628516,151796.00
02/16/2016 08:15,2,0.000,ALERT,211.93,300.27,59.975,1455628503,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,319996.8,319996.8,22206,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628518,151797.00
02/16/2016 08:15,2,0.000,ALERT,212.38,301.17,59.981,1455628503,"201051344000582","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,313515.1,313515.1,22384,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628520,151798.00
02/16/2016 08:15,2,0.000,ALERT,211.48,300.27,59.975,1455628503,"201051344000955","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,324027.7,324027.7,22339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628522,151799.00
02/16/2016 08:15,2,0.000,ALERT,211.93,299.07,59.970,1455628503,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,480697.4,480697.4,11817,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628524,151800.00
02/16/2016 08:15,2,0.000,ALERT,212.83,302.68,59.970,1455628503,"201051344000579","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,324615.3,324615.3,17796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628525,151801.00
02/16/2016 08:15,2,0.000,ALERT,211.48,300.27,60.018,1455628503,"201051344000890","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,321466.3,321466.3,22331,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628528,151802.00
02/16/2016 08:15,2,0.000,ALERT,211.93,299.97,59.986,1455628503,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,323635.1,323635.1,22349,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628530,151803.00
02/16/2016 08:15,2,0.000,ALERT,212.16,299.37,59.981,1455628503,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,317416.6,317416.6,22484,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628531,151804.00
02/16/2016 08:15,2,0.000,ALERT,212.16,300.27,59.975,1455628503,"274151322000083","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,592179.6,592179.6,11430,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628533,151805.00
02/16/2016 08:15,2,0.000,ALERT,212.83,299.67,59.970,1455628503,"274151322000076","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,629359.3,629359.3,11445,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628535,151806.00
02/16/2016 08:15,2,0.000,ALERT,212.83,302.68,59.975,1455628503,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,309513.8,309513.8,17597,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628537,151807.00
02/16/2016 08:15,2,0.000,ALERT,211.93,300.27,59.933,1455628503,"274151322000095","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,622340.5,622340.5,11321,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628539,151808.00
02/16/2016 08:15,2,0.000,ALERT,212.61,301.77,59.975,1455628503,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.88,0.0,0.0,0.000,307895.6,307895.6,17874,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628540,151809.00
02/16/2016 08:15,2,0.000,ALERT,211.48,299.37,60.007,1455628503,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,321037.2,321037.2,22393,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628542,151810.00
02/16/2016 08:15,2,0.000,ALERT,212.61,301.77,59.981,1455628503,"201051344000458","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,318289.5,318289.5,17791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628544,151811.00
02/16/2016 08:15,2,0.000,ALERT,213.29,301.47,60.028,1455628503,"201051344000853","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,316550.5,316550.5,17461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628546,151812.00
02/16/2016 08:15,2,0.000,ALERT,212.16,299.97,59.949,1455628503,"201051344000685","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,323488.8,323488.8,22225,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628548,151813.00
02/16/2016 08:15,2,0.000,ALERT,212.16,299.67,59.981,1455628503,"201051344000917","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,321054.9,321054.9,22201,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628549,151814.00
02/16/2016 08:15,2,0.000,ALERT,212.16,300.27,60.018,1455628503,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,325197.3,325197.3,22115,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628551,151815.00
02/16/2016 08:15,2,0.000,ALERT,211.93,299.37,59.991,1455628503,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,317405.8,317405.8,22427,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628553,151816.00
02/16/2016 08:15,2,0.000,ALERT,211.70,299.67,59.949,1455628503,"274151322000088","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,574619.0,574619.0,11150,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628555,151817.00
02/16/2016 08:15,2,0.000,ALERT,212.83,298.77,59.981,1455628503,"274151322000068","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,480855.5,480855.5,11968,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628556,151818.00
02/16/2016 08:15,2,0.000,ALERT,211.48,299.67,59.986,1455628503,"201051344001135","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,314098.5,314098.5,22401,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628558,151819.00
02/16/2016 08:15,2,0.000,ALERT,212.61,302.37,59.981,1455628503,"201051344000594","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,320179.8,320179.8,17823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628560,151820.00
02/16/2016 08:15,2,0.000,ALERT,211.93,299.37,59.986,1455628503,"201051344001203","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,320400.7,320400.7,22381,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628562,151821.00
02/16/2016 08:15,2,0.000,ALERT,211.93,299.97,60.018,1455628503,"274151322000054","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,587074.5,587074.5,11180,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628564,151822.00
02/16/2016 08:15,2,0.000,ALERT,213.29,301.77,59.981,1455628503,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,308977.6,308977.6,17834,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628566,151823.00
02/16/2016 08:15,2,0.000,ALERT,211.93,300.27,59.986,1455628503,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,319512.5,319512.5,22249,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628568,151824.00
02/16/2016 08:15,2,0.000,ALERT,212.61,301.77,59.986,1455628503,"201051344000900","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,324397.7,324397.7,17313,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628570,151825.00
02/16/2016 08:15,2,0.000,ALERT,212.83,300.87,59.996,1455628503,"201051344000648","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,317374.9,317374.9,17545,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628572,151826.00
02/16/2016 08:15,2,0.000,ALERT,213.06,302.37,59.933,1455628503,"201051344000569","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,325592.7,325592.7,17277,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628573,151827.00
02/16/2016 08:15,2,0.000,ALERT,212.83,301.77,59.986,1455628503,"201051344000983","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,318165.5,318165.5,17669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628575,151828.00
02/16/2016 08:15,2,0.000,ALERT,213.06,301.77,59.986,1455628503,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,313723.0,313723.0,17856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628577,151829.00
02/16/2016 08:15,2,0.000,ALERT,213.29,302.37,59.986,1455628503,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,318928.9,318928.9,17368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455628579,151830.00
02/16/2016 08:15,2,0.000,ALERT,212.16,299.07,59.959,1455628503,"274151322000087","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,562278.5,562278.5,11217,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455628581,151831.00
02/16/2016 08:30,2,0.000,ALERT,213.29,301.77,59.991,1455629403,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,318179.9,318179.9,17493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629405,151832.00
02/16/2016 08:30,2,0.000,ALERT,212.16,299.37,59.996,1455629403,"274151322000085","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,589950.4,589950.4,11200,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629407,151833.00
02/16/2016 08:30,2,0.000,ALERT,213.74,302.07,59.991,1455629403,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,309753.3,309753.3,17867,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629409,151834.00
02/16/2016 08:30,2,0.000,ALERT,213.29,302.37,59.991,1455629403,"201051344000469","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,310582.1,310582.1,17872,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629411,151835.00
02/16/2016 08:30,2,0.000,ALERT,211.70,300.57,59.959,1455629403,"201051344000646","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,315990.0,315990.0,22397,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629413,151836.00
02/16/2016 08:30,2,0.000,ALERT,211.70,298.77,60.002,1455629403,"274151322000052","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,597992.3,597992.3,11397,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629414,151837.00
02/16/2016 08:30,2,0.000,ALERT,212.16,300.87,59.991,1455629403,"201051344000585","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,320839.6,320839.6,22402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455629416,151838.00
02/16/2016 08:30,2,0.000,ALERT,211.70,300.87,59.996,1455629403,"201051344001230","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,319996.8,319996.8,22208,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455629418,151839.00
02/16/2016 08:30,2,0.000,ALERT,212.38,301.17,59.986,1455629403,"201051344000582","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,313515.1,313515.1,22386,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629420,151840.00
02/16/2016 08:30,2,0.000,ALERT,211.48,300.27,59.981,1455629403,"201051344000955","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,324027.7,324027.7,22341,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629422,151841.00
02/16/2016 08:30,2,0.000,ALERT,212.16,298.77,59.991,1455629403,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,480697.4,480697.4,11819,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629424,151842.00
02/16/2016 08:30,2,0.000,ALERT,213.06,302.98,59.986,1455629403,"201051344000579","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,324615.3,324615.3,17798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629425,151843.00
02/16/2016 08:30,2,0.000,ALERT,211.93,300.87,59.991,1455629403,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,321466.3,321466.3,22333,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629427,151844.00
02/16/2016 08:30,2,0.000,ALERT,212.16,300.27,59.986,1455629403,"201051344000438","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,323635.1,323635.1,22351,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629429,151845.00
02/16/2016 08:30,2,0.000,ALERT,212.16,299.97,60.007,1455629403,"201051344000417","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,317416.6,317416.6,22486,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629431,151846.00
02/16/2016 08:30,2,0.000,ALERT,212.16,300.27,59.986,1455629403,"274151322000083","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,592179.6,592179.6,11432,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629433,151847.00
02/16/2016 08:30,2,0.000,ALERT,212.61,299.37,59.970,1455629403,"274151322000076","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,629359.3,629359.3,11447,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629435,151848.00
02/16/2016 08:30,2,0.000,ALERT,213.29,302.98,59.981,1455629403,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,309513.8,309513.8,17599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629437,151849.00
02/16/2016 08:30,2,0.000,ALERT,211.93,300.57,59.970,1455629403,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,622340.5,622340.5,11323,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629439,151850.00
02/16/2016 08:30,2,0.000,ALERT,212.83,301.77,60.018,1455629403,"201051344000988","219011344069620",0.00,-0.50,0,297.57,303.58,0.0,0.0,0.000,307895.6,307895.6,17876,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629441,151851.00
02/16/2016 08:30,2,0.000,ALERT,211.48,299.67,59.970,1455629403,"201051344001025","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,321037.2,321037.2,22395,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629442,151852.00
02/16/2016 08:30,2,0.000,ALERT,212.83,302.07,59.981,1455629403,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,318289.5,318289.5,17793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629444,151853.00
