ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 08:30,2,0.000,ALERT,213.51,301.77,59.949,1455629403,"201051344000853","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,316550.5,316550.5,17463,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629446,151854.00
02/16/2016 08:30,2,0.000,ALERT,212.16,300.27,59.981,1455629403,"201051344000685","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,323488.8,323488.8,22227,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629448,151855.00
02/16/2016 08:30,2,0.000,ALERT,211.93,299.67,59.981,1455629403,"201051344000917","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,321054.9,321054.9,22203,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629450,151856.00
02/16/2016 08:30,2,0.000,ALERT,211.93,300.27,59.970,1455629403,"201051344001145","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,325197.3,325197.3,22117,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629451,151857.00
02/16/2016 08:30,2,0.000,ALERT,211.70,299.07,59.981,1455629403,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,317405.8,317405.8,22429,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455629453,151858.00
02/16/2016 08:30,2,0.000,ALERT,211.70,299.07,59.986,1455629403,"274151322000088","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,574619.0,574619.0,11152,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629455,151859.00
02/16/2016 08:30,2,0.000,ALERT,212.61,298.47,59.970,1455629403,"274151322000068","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,480855.5,480855.5,11970,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629457,151860.00
02/16/2016 08:30,2,0.000,ALERT,211.48,299.97,59.986,1455629403,"201051344001135","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,314098.5,314098.5,22403,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629459,151861.00
02/16/2016 08:30,2,0.000,ALERT,212.61,302.37,59.996,1455629403,"201051344000594","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,320179.8,320179.8,17825,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629460,151862.00
02/16/2016 08:30,2,0.000,ALERT,211.70,299.67,59.975,1455629403,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,320400.7,320400.7,22383,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629462,151863.00
02/16/2016 08:30,2,0.000,ALERT,211.93,299.97,59.981,1455629403,"274151322000054","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,587074.5,587074.5,11182,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629464,151864.00
02/16/2016 08:30,2,0.000,ALERT,213.29,301.47,59.986,1455629403,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,308977.6,308977.6,17836,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629466,151865.00
02/16/2016 08:30,2,0.000,ALERT,211.70,299.97,59.938,1455629403,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,319512.5,319512.5,22251,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629468,151866.00
02/16/2016 08:30,2,0.000,ALERT,212.83,302.07,60.039,1455629403,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,324397.7,324397.7,17315,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629470,151867.00
02/16/2016 08:30,2,0.000,ALERT,213.06,301.47,59.944,1455629403,"201051344000648","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,317374.9,317374.9,17547,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629471,151868.00
02/16/2016 08:30,2,0.000,ALERT,213.06,302.68,59.991,1455629403,"201051344000569","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,325592.7,325592.7,17279,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455629473,151869.00
02/16/2016 08:30,2,0.000,ALERT,213.06,302.37,59.991,1455629403,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,318165.5,318165.5,17671,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455629475,151870.00
02/16/2016 08:30,2,0.000,ALERT,213.06,302.07,59.991,1455629403,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,313723.0,313723.0,17858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629477,151871.00
02/16/2016 08:30,2,0.000,ALERT,213.29,302.68,60.028,1455629403,"201051344000576","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,318928.9,318928.9,17370,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629479,151872.00
02/16/2016 08:30,2,0.000,ALERT,212.16,298.17,59.954,1455629403,"274151322000087","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,562278.5,562278.5,11219,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455629480,151873.00
02/16/2016 08:45,2,0.000,ALERT,213.06,301.77,59.975,1455630304,"201051344000645","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,318179.9,318179.9,17495,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630306,151874.00
02/16/2016 08:45,2,0.000,ALERT,212.16,299.67,59.986,1455630304,"274151322000085","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,589950.4,589950.4,11202,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630308,151875.00
02/16/2016 08:45,2,0.000,ALERT,213.06,301.17,59.975,1455630304,"201051344000633","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,309753.3,309753.3,17869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455630309,151876.00
02/16/2016 08:45,2,0.000,ALERT,212.61,301.47,59.975,1455630304,"201051344000469","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,310582.1,310582.1,17874,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455630311,151877.00
02/16/2016 08:45,2,0.000,ALERT,211.25,299.97,59.975,1455630304,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,315990.0,315990.0,22399,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630313,151878.00
02/16/2016 08:45,2,0.000,ALERT,211.70,300.27,59.965,1455630304,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,597992.3,597992.3,11399,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630315,151879.00
02/16/2016 08:45,2,0.000,ALERT,211.48,299.97,59.986,1455630304,"201051344000585","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,320839.6,320839.6,22404,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630317,151880.00
02/16/2016 08:45,2,0.000,ALERT,211.25,300.27,59.975,1455630304,"201051344001230","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,319996.8,319996.8,22210,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455630318,151881.00
02/16/2016 08:45,2,0.000,ALERT,211.93,300.87,59.986,1455630304,"201051344000582","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,313515.1,313515.1,22388,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630320,151882.00
02/16/2016 08:45,2,0.000,ALERT,211.03,299.67,59.975,1455630304,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,324027.7,324027.7,22343,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630322,151883.00
02/16/2016 08:45,2,0.000,ALERT,211.93,298.77,59.986,1455630304,"274151322000094","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,480697.4,480697.4,11821,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630324,151884.00
02/16/2016 08:45,2,0.000,ALERT,212.61,302.07,59.986,1455630304,"201051344000579","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,324615.3,324615.3,17800,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630325,151885.00
02/16/2016 08:45,2,0.000,ALERT,211.25,300.57,60.018,1455630304,"201051344000890","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,321466.3,321466.3,22335,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630327,151886.00
02/16/2016 08:45,2,0.000,ALERT,211.70,299.97,60.034,1455630304,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,323635.1,323635.1,22353,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630329,151887.00
02/16/2016 08:45,2,0.000,ALERT,211.70,299.37,59.991,1455630304,"201051344000417","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,317416.6,317416.6,22488,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455630331,151888.00
02/16/2016 08:45,2,0.000,ALERT,212.16,300.27,60.012,1455630304,"274151322000083","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,592179.6,592179.6,11434,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630333,151889.00
02/16/2016 08:45,2,0.000,ALERT,212.38,299.37,59.981,1455630304,"274151322000076","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,629359.3,629359.3,11449,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630334,151890.00
02/16/2016 08:45,2,0.000,ALERT,212.61,302.68,59.991,1455630304,"201051344000868","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,309513.8,309513.8,17601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455630336,151891.00
02/16/2016 08:45,2,0.000,ALERT,211.93,300.57,59.949,1455630304,"274151322000095","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,622340.5,622340.5,11325,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630338,151892.00
02/16/2016 08:45,2,0.000,ALERT,212.61,301.77,59.975,1455630304,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,307895.6,307895.6,17878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630340,151893.00
02/16/2016 08:45,2,0.000,ALERT,211.25,299.37,59.991,1455630304,"201051344001025","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,321037.2,321037.2,22397,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630342,151894.00
02/16/2016 08:45,2,0.000,ALERT,212.61,302.07,59.986,1455630304,"201051344000458","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,318289.5,318289.5,17795,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630344,151895.00
02/16/2016 08:45,2,0.000,ALERT,213.29,301.77,60.002,1455630304,"201051344000853","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,316550.5,316550.5,17465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630346,151896.00
02/16/2016 08:45,2,0.000,ALERT,211.70,299.97,60.044,1455630304,"201051344000685","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,323488.8,323488.8,22229,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630347,151897.00
02/16/2016 08:45,2,0.000,ALERT,211.70,299.67,59.996,1455630304,"201051344000917","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,321054.9,321054.9,22205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630349,151898.00
02/16/2016 08:45,2,0.000,ALERT,211.70,300.27,60.002,1455630304,"201051344001145","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,325197.3,325197.3,22119,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630351,151899.00
02/16/2016 08:45,2,0.000,ALERT,211.48,299.37,60.002,1455630304,"201051344000651","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,317405.8,317405.8,22431,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630353,151900.00
02/16/2016 08:45,2,0.000,ALERT,211.48,299.67,60.028,1455630304,"274151322000088","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,574619.0,574619.0,11154,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630355,151901.00
02/16/2016 08:45,2,0.000,ALERT,212.83,299.37,59.991,1455630304,"274151322000068","219011344069620",0.00,0.50,0,296.66,300.27,0.0,0.0,0.000,480855.5,480855.5,11972,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630357,151902.00
02/16/2016 08:45,2,0.000,ALERT,211.25,299.97,59.981,1455630304,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,314098.5,314098.5,22405,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630359,151903.00
02/16/2016 08:45,2,0.000,ALERT,212.38,302.37,59.991,1455630304,"201051344000594","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,320179.8,320179.8,17827,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630360,151904.00
02/16/2016 08:45,2,0.000,ALERT,211.48,299.67,59.959,1455630304,"201051344001203","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,320400.7,320400.7,22385,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630362,151905.00
02/16/2016 08:45,2,0.000,ALERT,211.93,299.97,59.949,1455630304,"274151322000054","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,587074.5,587074.5,11184,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630364,151906.00
02/16/2016 08:45,2,0.000,ALERT,213.06,301.47,60.002,1455630304,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,308977.6,308977.6,17838,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630366,151907.00
02/16/2016 08:45,2,0.000,ALERT,211.48,299.97,59.986,1455630304,"201051344001093","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,319512.5,319512.5,22253,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630368,151908.00
02/16/2016 08:45,2,0.000,ALERT,212.61,302.07,59.986,1455630304,"201051344000900","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,324397.7,324397.7,17317,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630369,151909.00
02/16/2016 08:45,2,0.000,ALERT,213.06,301.17,60.007,1455630304,"201051344000648","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,317374.9,317374.9,17549,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630371,151910.00
02/16/2016 08:45,2,0.000,ALERT,212.83,302.68,60.002,1455630304,"201051344000569","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,325592.7,325592.7,17281,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455630373,151911.00
02/16/2016 08:45,2,0.000,ALERT,212.61,302.07,60.002,1455630304,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,318165.5,318165.5,17673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455630375,151912.00
02/16/2016 08:45,2,0.000,ALERT,212.83,301.77,59.996,1455630304,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,313723.0,313723.0,17860,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455630377,151913.00
02/16/2016 08:45,2,0.000,ALERT,213.29,302.37,59.991,1455630304,"201051344000576","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,318928.9,318928.9,17372,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630378,151914.00
02/16/2016 08:45,2,0.000,ALERT,212.16,299.07,59.991,1455630304,"274151322000087","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,562278.5,562278.5,11221,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455630380,151915.00
02/16/2016 09:00,2,0.000,ALERT,213.06,301.77,59.981,1455631203,"201051344000645","219011344069620",0.00,0.50,0,299.67,311.69,0.0,0.0,0.000,318179.9,318179.9,17497,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631205,151916.00
02/16/2016 09:00,2,0.000,ALERT,211.93,299.07,59.975,1455631203,"274151322000085","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,589950.4,589950.4,11204,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631207,151917.00
02/16/2016 09:00,2,0.000,ALERT,213.51,301.77,59.981,1455631203,"201051344000633","219011344069620",0.00,-1.00,0,297.57,311.99,0.0,0.0,0.000,309753.3,309753.3,17871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631209,151918.00
02/16/2016 09:00,2,0.000,ALERT,212.83,301.77,59.986,1455631203,"201051344000469","219011344069620",0.00,-1.00,0,298.47,310.49,0.0,0.0,0.000,310582.1,310582.1,17876,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631210,151919.00
02/16/2016 09:00,2,0.000,ALERT,211.25,299.67,59.981,1455631203,"201051344000646","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,315990.0,315990.0,22401,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631212,151920.00
02/16/2016 09:00,2,0.000,ALERT,211.70,300.27,59.975,1455631203,"274151322000052","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,597992.3,597992.3,11401,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631214,151921.00
02/16/2016 09:00,2,0.000,ALERT,211.48,299.97,59.986,1455631203,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,320839.6,320839.6,22406,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631216,151922.00
02/16/2016 09:00,2,0.000,ALERT,211.48,299.97,60.012,1455631203,"201051344001230","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,319996.8,319996.8,22212,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631218,151923.00
02/16/2016 09:00,2,0.000,ALERT,211.93,300.87,59.975,1455631203,"201051344000582","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,313515.1,313515.1,22390,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631220,151924.00
02/16/2016 09:00,2,0.000,ALERT,211.03,299.67,59.981,1455631203,"201051344000955","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,324027.7,324027.7,22345,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455631222,151925.00
02/16/2016 09:00,2,0.000,ALERT,211.93,298.47,59.975,1455631203,"274151322000094","219011344069620",0.00,-1.00,0,297.26,300.57,0.0,0.0,0.000,480697.4,480697.4,11823,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631223,151926.00
02/16/2016 09:00,2,0.000,ALERT,212.83,302.68,59.975,1455631203,"201051344000579","219011344069620",0.00,0.00,0,300.27,311.69,0.0,0.0,0.000,324615.3,324615.3,17802,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631225,151927.00
02/16/2016 09:00,2,0.000,ALERT,211.25,299.97,59.981,1455631203,"201051344000890","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,321466.3,321466.3,22337,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631227,151928.00
02/16/2016 09:00,2,0.000,ALERT,211.48,299.37,59.975,1455631203,"201051344000438","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,323635.1,323635.1,22355,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455631229,151929.00
02/16/2016 09:00,2,0.000,ALERT,211.93,299.37,59.986,1455631203,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,317416.6,317416.6,22490,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631231,151930.00
02/16/2016 09:00,2,0.000,ALERT,211.93,299.97,59.975,1455631203,"274151322000083","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,592179.6,592179.6,11436,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631232,151931.00
02/16/2016 09:00,2,0.000,ALERT,212.61,299.37,59.970,1455631203,"274151322000076","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,629359.3,629359.3,11451,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631234,151932.00
02/16/2016 09:00,2,0.000,ALERT,213.06,302.98,60.002,1455631203,"201051344000868","219011344069620",0.00,-0.50,0,300.57,313.20,0.0,0.0,0.000,309513.8,309513.8,17603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631236,151933.00
02/16/2016 09:00,2,0.000,ALERT,211.93,300.57,59.991,1455631203,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,622340.5,622340.5,11327,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631238,151934.00
02/16/2016 09:00,2,0.000,ALERT,212.83,302.07,60.007,1455631203,"201051344000988","219011344069620",0.00,0.00,0,297.26,310.49,0.0,0.0,0.000,307895.6,307895.6,17880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631240,151935.00
02/16/2016 09:00,2,0.000,ALERT,211.48,299.07,59.933,1455631203,"201051344001025","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,321037.2,321037.2,22399,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455631242,151936.00
02/16/2016 09:00,2,0.000,ALERT,212.61,302.07,59.981,1455631203,"201051344000458","219011344069620",0.00,1.00,0,299.97,311.69,0.0,0.0,0.000,318289.5,318289.5,17797,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455631243,151937.00
02/16/2016 09:00,2,0.000,ALERT,213.29,301.77,59.986,1455631203,"201051344000853","219011344069620",0.00,-0.50,0,299.67,311.39,0.0,0.0,0.000,316550.5,316550.5,17467,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631245,151938.00
02/16/2016 09:00,2,0.000,ALERT,211.93,299.67,59.986,1455631203,"201051344000685","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,323488.8,323488.8,22231,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631247,151939.00
02/16/2016 09:00,2,0.000,ALERT,211.93,299.37,60.002,1455631203,"201051344000917","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,321054.9,321054.9,22207,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455631249,151940.00
02/16/2016 09:00,2,0.000,ALERT,211.93,299.97,60.018,1455631203,"201051344001145","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,325197.3,325197.3,22121,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631250,151941.00
02/16/2016 09:00,2,0.000,ALERT,211.70,299.07,59.933,1455631203,"201051344000651","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,317405.8,317405.8,22433,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631252,151942.00
02/16/2016 09:00,2,0.000,ALERT,211.48,299.07,59.970,1455631203,"274151322000088","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,574619.0,574619.0,11156,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631254,151943.00
02/16/2016 09:00,2,0.000,ALERT,212.83,299.37,59.965,1455631203,"274151322000068","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,480855.5,480855.5,11974,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455631256,151944.00
02/16/2016 09:00,2,0.000,ALERT,211.25,299.67,59.970,1455631203,"201051344001135","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,314098.5,314098.5,22407,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631258,151945.00
02/16/2016 09:00,2,0.000,ALERT,212.38,302.68,59.959,1455631203,"201051344000594","219011344069620",0.00,-0.50,0,299.67,312.59,0.0,0.0,0.000,320179.8,320179.8,17829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631260,151946.00
02/16/2016 09:00,2,0.000,ALERT,211.70,299.37,59.965,1455631203,"201051344001203","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,320400.7,320400.7,22387,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631261,151947.00
02/16/2016 09:00,2,0.000,ALERT,211.70,299.97,59.949,1455631203,"274151322000054","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,587074.5,587074.5,11186,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631263,151948.00
02/16/2016 09:00,2,0.000,ALERT,213.06,301.77,59.986,1455631203,"201051344000867","219011344069620",0.00,0.50,0,299.37,312.29,0.0,0.0,0.000,308977.6,308977.6,17840,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455631265,151949.00
02/16/2016 09:00,2,0.000,ALERT,211.70,299.67,59.938,1455631203,"201051344001093","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,319512.5,319512.5,22255,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631267,151950.00
02/16/2016 09:00,2,0.000,ALERT,212.83,302.07,60.002,1455631203,"201051344000900","219011344069620",0.00,-0.50,0,299.67,311.09,0.0,0.0,0.000,324397.7,324397.7,17319,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631269,151951.00
02/16/2016 09:00,2,0.000,ALERT,212.83,301.17,59.933,1455631203,"201051344000648","219011344069620",0.00,-1.00,0,298.77,311.69,0.0,0.0,0.000,317374.9,317374.9,17551,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631271,151952.00
02/16/2016 09:00,2,0.000,ALERT,212.83,302.07,59.965,1455631203,"201051344000569","219011344069620",0.00,0.00,0,300.57,312.29,0.0,0.0,0.000,325592.7,325592.7,17283,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455631273,151953.00
02/16/2016 09:00,2,0.000,ALERT,212.61,301.77,59.965,1455631203,"201051344000983","219011344069620",0.00,0.00,0,300.27,311.39,0.0,0.0,0.000,318165.5,318165.5,17675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631274,151954.00
02/16/2016 09:00,2,0.000,ALERT,212.83,301.77,59.959,1455631203,"201051344001158","219011344069620",0.00,-1.00,0,299.37,310.49,0.0,0.0,0.000,313723.0,313723.0,17862,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631276,151955.00
02/16/2016 09:00,2,0.000,ALERT,213.29,302.37,59.965,1455631203,"201051344000576","219011344069620",0.00,-0.50,0,299.67,311.69,0.0,0.0,0.000,318928.9,318928.9,17374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631278,151956.00
02/16/2016 09:00,2,0.000,ALERT,211.93,298.17,59.965,1455631203,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,562278.5,562278.5,11223,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455631280,151957.00
02/16/2016 09:15,2,0.000,ALERT,213.29,301.77,59.975,1455632103,"201051344000645","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,318179.9,318179.9,17499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632105,151958.00
02/16/2016 09:15,2,0.018,ALERT,212.38,299.97,59.975,1455632103,"274151322000085","219011344069620",32.14,0.50,0,296.66,308.09,0.0,0.0,0.000,589950.4,589950.4,11206,0,0,0,L,1151911521,0,122.01,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1455632107,151959.00
02/16/2016 09:15,2,0.000,ALERT,213.51,301.77,59.975,1455632103,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,309753.3,309753.3,17873,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632109,151960.00
02/16/2016 09:15,2,0.000,ALERT,213.06,302.07,59.975,1455632103,"201051344000469","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,310582.1,310582.1,17878,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632111,151961.00
02/16/2016 09:15,2,0.000,ALERT,211.70,299.97,59.975,1455632103,"201051344000646","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,315990.0,315990.0,22403,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632112,151962.00
02/16/2016 09:15,2,0.041,ALERT,211.70,300.57,59.975,1455632103,"274151322000052","219011344069620",28.63,0.00,0,296.66,302.07,0.0,0.0,0.000,597992.3,597992.3,11403,0,0,0,L,1151911521,0,120.88,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455632114,151963.00
02/16/2016 09:15,2,0.000,ALERT,211.93,300.27,59.954,1455632103,"201051344000585","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,320839.6,320839.6,22408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632116,151964.00
02/16/2016 09:15,2,0.000,ALERT,211.93,300.57,59.986,1455632103,"201051344001230","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,319996.8,319996.8,22214,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632118,151965.00
02/16/2016 09:15,2,0.000,ALERT,212.16,300.57,59.981,1455632103,"201051344000582","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,313515.1,313515.1,22392,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632120,151966.00
02/16/2016 09:15,2,0.000,ALERT,211.48,299.97,59.975,1455632103,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,324027.7,324027.7,22347,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632121,151967.00
02/16/2016 09:15,2,0.000,ALERT,212.16,299.07,59.970,1455632103,"274151322000094","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,480697.4,480697.4,11825,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632123,151968.00
02/16/2016 09:15,2,0.000,ALERT,213.06,302.68,59.922,1455632103,"201051344000579","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,324615.3,324615.3,17804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632125,151969.00
02/16/2016 09:15,2,0.000,ALERT,211.70,300.27,59.970,1455632103,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,321466.3,321466.3,22339,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632127,151970.00
02/16/2016 09:15,2,0.000,ALERT,211.70,299.67,59.986,1455632103,"201051344000438","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,323635.1,323635.1,22357,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455632129,151971.00
02/16/2016 09:15,2,0.000,ALERT,211.93,299.37,59.981,1455632103,"201051344000417","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,317416.6,317416.6,22492,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455632130,151972.00
02/16/2016 09:15,2,0.000,ALERT,212.16,300.57,59.944,1455632103,"274151322000083","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,592179.6,592179.6,11438,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632132,151973.00
02/16/2016 09:15,2,0.000,ALERT,212.61,299.97,59.981,1455632103,"274151322000076","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,629359.3,629359.3,11453,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632134,151974.00
02/16/2016 09:15,2,0.000,ALERT,212.83,302.68,59.986,1455632103,"201051344000868","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,309513.8,309513.8,17605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455632136,151975.00
02/16/2016 09:15,2,0.000,ALERT,211.93,300.57,59.986,1455632103,"274151322000095","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,622340.5,622340.5,11329,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455632138,151976.00
02/16/2016 09:15,2,0.000,ALERT,212.61,302.07,59.949,1455632103,"201051344000988","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,307895.6,307895.6,17882,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632140,151977.00
02/16/2016 09:15,2,0.000,ALERT,211.48,299.07,59.975,1455632103,"201051344001025","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,321037.2,321037.2,22401,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455632142,151978.00
02/16/2016 09:15,2,0.000,ALERT,212.83,302.37,60.007,1455632103,"201051344000458","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,318289.5,318289.5,17799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632143,151979.00
02/16/2016 09:15,2,0.000,ALERT,213.51,301.77,59.959,1455632103,"201051344000853","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,316550.5,316550.5,17469,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632145,151980.00
02/16/2016 09:15,2,0.000,ALERT,212.16,299.67,59.986,1455632103,"201051344000685","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,323488.8,323488.8,22233,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632147,151981.00
02/16/2016 09:15,2,0.000,ALERT,211.93,299.37,59.991,1455632103,"201051344000917","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,321054.9,321054.9,22209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632149,151982.00
02/16/2016 09:15,2,0.000,ALERT,211.93,299.97,60.034,1455632103,"201051344001145","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,325197.3,325197.3,22123,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632150,151983.00
02/16/2016 09:15,2,0.000,ALERT,211.70,299.07,59.986,1455632103,"201051344000651","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,317405.8,317405.8,22435,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632153,151984.00
02/16/2016 09:15,2,0.008,ALERT,211.48,299.07,59.986,1455632103,"274151322000088","219011344069620",31.05,1.50,0,296.36,301.17,0.0,0.0,0.000,574619.0,574619.0,11158,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1455632155,151985.00
02/16/2016 09:15,2,0.000,ALERT,212.83,299.07,59.981,1455632103,"274151322000068","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,480855.5,480855.5,11976,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632156,151986.00
02/16/2016 09:15,2,0.000,ALERT,211.48,299.67,59.981,1455632103,"201051344001135","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,314098.5,314098.5,22409,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632158,151987.00
02/16/2016 09:15,2,0.000,ALERT,212.38,302.68,59.986,1455632103,"201051344000594","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,320179.8,320179.8,17831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632160,151988.00
02/16/2016 09:15,2,0.000,ALERT,211.70,299.37,59.981,1455632103,"201051344001203","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,320400.7,320400.7,22389,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632162,151989.00
02/16/2016 09:15,2,0.014,ALERT,211.70,299.37,60.012,1455632103,"274151322000054","219011344069620",32.12,1.50,0,296.96,307.78,0.0,0.0,0.000,587074.5,587074.5,11188,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1455632163,151990.00
02/16/2016 09:15,2,0.000,ALERT,213.06,301.77,59.991,1455632103,"201051344000867","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,308977.6,308977.6,17842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632165,151991.00
02/16/2016 09:15,2,0.000,ALERT,211.70,299.67,59.986,1455632103,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,319512.5,319512.5,22257,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455632168,151992.00
02/16/2016 09:15,2,0.000,ALERT,212.61,302.07,59.996,1455632103,"201051344000900","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,324397.7,324397.7,17321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632169,151993.00
02/16/2016 09:15,2,0.000,ALERT,213.06,301.47,59.981,1455632103,"201051344000648","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,317374.9,317374.9,17553,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632171,151994.00
02/16/2016 09:15,2,0.160,ALERT,213.06,302.98,60.023,1455632103,"201051344000569","219011344069620",21.49,0.00,0,300.27,313.50,3.5,1.5,0.000,325592.7,325592.7,17285,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1455632173,151995.00
02/16/2016 09:15,2,0.000,ALERT,212.83,302.37,59.991,1455632103,"201051344000983","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,318165.5,318165.5,17677,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455632175,151996.00
02/16/2016 09:15,2,0.000,ALERT,213.06,302.07,59.981,1455632103,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,313723.0,313723.0,17864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632177,151997.00
02/16/2016 09:15,2,0.000,ALERT,213.51,302.98,59.986,1455632103,"201051344000576","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,318928.9,318928.9,17376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455632178,151998.00
