ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 09:15,2,0.029,ALERT,211.93,298.77,60.002,1455632103,"274151322000087","219011344069620",31.43,1.50,0,295.76,300.87,0.0,0.0,0.000,562278.5,562278.5,11225,0,0,0,L,1151911521,0,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1455632180,151999.00
02/16/2016 09:30,2,0.000,ALERT,213.29,302.37,59.954,1455633003,"201051344000645","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,318179.9,318179.9,17501,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633005,152000.00
02/16/2016 09:30,2,0.070,ALERT,211.93,299.37,59.981,1455633003,"274151322000085","219011344069620",23.02,1.00,0,297.57,313.50,1.7,0.0,0.000,589950.4,589950.4,11208,0,0,0,L,1151911521,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455633006,152001.00
02/16/2016 09:30,2,0.000,ALERT,213.51,302.07,59.954,1455633003,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,309753.3,309753.3,17875,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633008,152002.00
02/16/2016 09:30,2,0.000,ALERT,213.06,302.37,59.954,1455633003,"201051344000469","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,310582.1,310582.1,17880,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633010,152003.00
02/16/2016 09:30,2,0.000,ALERT,211.48,299.97,60.034,1455633003,"201051344000646","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,315990.0,315990.0,22405,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633012,152004.00
02/16/2016 09:30,2,0.074,ALERT,211.93,300.57,59.970,1455633003,"274151322000052","219011344069620",14.27,0.50,0,297.57,302.37,1.1,0.0,0.000,597992.3,597992.3,11405,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633014,152005.00
02/16/2016 09:30,2,0.000,ALERT,211.93,300.27,59.975,1455633003,"201051344000585","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,320839.6,320839.6,22410,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633015,152006.00
02/16/2016 09:30,2,0.068,ALERT,211.70,300.27,59.970,1455633003,"201051344001230","219011344069620",29.86,0.00,0,297.87,302.07,2.1,0.1,0.000,319996.8,319996.8,22216,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633017,152007.00
02/16/2016 09:30,2,0.000,ALERT,212.38,300.87,59.959,1455633003,"201051344000582","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,313515.1,313515.1,22394,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633019,152008.00
02/16/2016 09:30,2,0.000,ALERT,211.25,299.97,59.986,1455633003,"201051344000955","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,324027.7,324027.7,22349,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633021,152009.00
02/16/2016 09:30,2,0.000,ALERT,211.93,299.07,59.981,1455633003,"274151322000094","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,480697.4,480697.4,11827,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633023,152010.00
02/16/2016 09:30,2,0.000,ALERT,213.06,302.98,60.023,1455633003,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,324615.3,324615.3,17806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633025,152011.00
02/16/2016 09:30,2,0.000,ALERT,211.48,300.27,59.949,1455633003,"201051344000890","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,321466.3,321466.3,22341,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633026,152012.00
02/16/2016 09:30,2,0.000,ALERT,211.93,299.97,59.986,1455633003,"201051344000438","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,323635.1,323635.1,22359,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633028,152013.00
02/16/2016 09:30,2,0.000,ALERT,211.93,299.37,59.986,1455633003,"201051344000417","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,317416.6,317416.6,22494,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633030,152014.00
02/16/2016 09:30,2,0.020,ALERT,211.93,299.67,59.986,1455633003,"274151322000083","219011344069620",29.40,0.50,0,297.87,302.37,0.0,0.0,0.000,592179.6,592179.6,11440,0,0,0,L,1151911521,0,121.33,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633032,152015.00
02/16/2016 09:30,2,0.018,ALERT,212.83,299.37,60.028,1455633003,"274151322000076","219011344069620",30.32,0.50,0,297.57,302.07,0.0,0.0,0.000,629359.3,629359.3,11455,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633034,152016.00
02/16/2016 09:30,2,0.000,ALERT,213.06,302.98,60.034,1455633003,"201051344000868","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,309513.8,309513.8,17607,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633036,152017.00
02/16/2016 09:30,2,0.012,ALERT,212.16,300.87,59.991,1455633003,"274151322000095","219011344069620",29.38,-0.50,0,298.77,302.68,0.0,0.0,0.000,622340.5,622340.5,11331,0,0,0,L,1151911521,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633037,152018.00
02/16/2016 09:30,2,0.000,ALERT,212.83,302.37,59.991,1455633003,"201051344000988","219011344069620",0.00,0.50,0,297.87,303.88,0.0,0.0,0.000,307895.6,307895.6,17884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633039,152019.00
02/16/2016 09:30,2,0.000,ALERT,211.48,298.77,59.975,1455633003,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,321037.2,321037.2,22403,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633041,152020.00
02/16/2016 09:30,2,0.000,ALERT,212.83,302.68,59.986,1455633003,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,318289.5,318289.5,17801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633043,152021.00
02/16/2016 09:30,2,0.127,ALERT,213.51,302.37,59.944,1455633003,"201051344000853","219011344069620",16.30,0.00,0,299.97,307.18,2.1,0.1,0.000,316550.5,316550.5,17471,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633045,152022.00
02/16/2016 09:30,2,0.000,ALERT,211.93,299.97,59.981,1455633003,"201051344000685","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,323488.8,323488.8,22235,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633046,152023.00
02/16/2016 09:30,2,0.062,ALERT,211.70,299.07,59.991,1455633003,"201051344000917","219011344069620",29.22,1.50,0,296.66,301.17,1.9,0.0,0.000,321054.9,321054.9,22211,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455633048,152024.00
02/16/2016 09:30,2,0.059,ALERT,211.93,299.97,59.996,1455633003,"201051344001145","219011344069620",31.97,0.50,0,297.87,310.49,2.0,0.0,0.000,325197.3,325197.3,22125,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633050,152025.00
02/16/2016 09:30,2,0.000,ALERT,211.93,299.37,59.986,1455633003,"201051344000651","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,317405.8,317405.8,22437,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633052,152026.00
02/16/2016 09:30,2,0.051,ALERT,211.93,299.97,59.991,1455633003,"274151322000088","219011344069620",21.55,2.00,0,297.26,301.47,1.1,0.0,0.000,574619.0,574619.0,11160,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455633054,152027.00
02/16/2016 09:30,2,0.000,ALERT,212.61,298.47,59.986,1455633003,"274151322000068","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,480855.5,480855.5,11978,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633056,152028.00
02/16/2016 09:30,2,0.000,ALERT,211.48,299.97,59.986,1455633003,"201051344001135","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,314098.5,314098.5,22411,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633057,152029.00
02/16/2016 09:30,2,0.000,ALERT,212.61,303.28,59.944,1455633003,"201051344000594","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,320179.8,320179.8,17833,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633059,152030.00
02/16/2016 09:30,2,0.000,ALERT,211.70,299.67,59.944,1455633003,"201051344001203","219011344069620",0.00,0.00,0,297.57,303.28,0.0,0.0,0.000,320400.7,320400.7,22391,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633061,152031.00
02/16/2016 09:30,2,0.053,ALERT,211.93,299.97,59.954,1455633003,"274151322000054","219011344069620",19.02,2.00,0,297.57,313.80,1.0,0.0,0.000,587074.5,587074.5,11190,0,0,0,L,1151911521,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1455633063,152032.00
02/16/2016 09:30,2,0.000,ALERT,213.29,302.07,59.975,1455633003,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,308977.6,308977.6,17844,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633064,152033.00
02/16/2016 09:30,2,0.000,ALERT,211.70,299.97,59.975,1455633003,"201051344001093","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,319512.5,319512.5,22259,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633066,152034.00
02/16/2016 09:30,2,0.076,ALERT,212.83,302.37,60.012,1455633003,"201051344000900","219011344069620",19.46,0.00,0,299.97,303.88,1.5,0.0,0.000,324397.7,324397.7,17323,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1455633068,152035.00
02/16/2016 09:30,2,0.000,ALERT,213.29,302.07,60.012,1455633003,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,317374.9,317374.9,17555,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633070,152036.00
02/16/2016 09:30,2,0.195,ALERT,213.06,338.74,59.981,1455633003,"201051344000569","219011344069620",28.03,1.00,0,301.17,354.67,5.6,3.5,0.004,325593.3,325593.3,17287,0,0,0,L,1122011218,0,121.55,122.01,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455633072,152037.00
02/16/2016 09:30,2,0.000,ALERT,213.06,302.68,59.975,1455633003,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,318165.5,318165.5,17679,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633074,152038.00
02/16/2016 09:30,2,0.000,ALERT,213.29,302.68,59.975,1455633003,"201051344001158","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,313723.0,313723.0,17866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633075,152039.00
02/16/2016 09:30,2,0.000,ALERT,213.51,302.98,59.965,1455633003,"201051344000576","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,318928.9,318928.9,17378,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633077,152040.00
02/16/2016 09:30,2,0.086,ALERT,212.16,299.07,59.970,1455633003,"274151322000087","219011344069620",21.55,2.00,0,296.66,301.17,1.9,0.0,0.000,562278.5,562278.5,11227,0,0,0,L,1151911521,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1455633079,152041.00
02/16/2016 09:45,2,0.000,ALERT,213.74,302.68,59.970,1455633903,"201051344000645","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,318179.9,318179.9,17503,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633906,152042.00
02/16/2016 09:45,2,0.076,ACTIVE_NO_POWER,212.16,299.97,59.970,1455633903,"274151322000085","219011344069620",23.97,2.00,0,297.87,302.68,1.9,0.0,0.000,589950.4,589950.4,11210,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455633907,152043.00
02/16/2016 09:45,2,0.000,ALERT,213.96,302.68,60.007,1455633903,"201051344000633","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,309753.3,309753.3,17877,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633909,152044.00
02/16/2016 09:45,2,0.000,ALERT,213.29,302.68,59.981,1455633903,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,310582.1,310582.1,17882,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633910,152045.00
02/16/2016 09:45,2,0.000,ALERT,211.93,300.57,59.959,1455633903,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,315990.0,315990.0,22407,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633912,152046.00
02/16/2016 09:45,2,0.080,ALERT,211.93,300.27,59.965,1455633903,"274151322000052","219011344069620",18.11,1.50,0,297.57,302.37,1.4,0.0,0.000,597992.3,597992.3,11407,0,0,0,L,1151911521,0,120.88,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1455633914,152047.00
02/16/2016 09:45,2,0.000,ALERT,212.16,300.57,59.975,1455633903,"201051344000585","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,320839.6,320839.6,22412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633916,152048.00
02/16/2016 09:45,2,0.068,ALERT,211.93,300.57,59.981,1455633903,"201051344001230","219011344069620",30.38,0.50,0,298.47,302.07,2.1,0.2,0.000,319996.9,319996.9,22218,0,0,0,L,1122011218,0,122.01,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633918,152049.00
02/16/2016 09:45,2,0.000,ALERT,212.38,301.47,59.970,1455633903,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,313515.1,313515.1,22396,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633919,152050.00
02/16/2016 09:45,2,0.000,ALERT,211.70,300.57,59.965,1455633903,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,324027.7,324027.7,22351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633921,152051.00
02/16/2016 09:45,2,0.000,ALERT,212.16,299.07,59.949,1455633903,"274151322000094","219011344069620",0.00,0.50,0,297.26,390.14,0.0,0.0,0.000,480697.4,480697.4,11829,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1455633923,152052.00
02/16/2016 09:45,2,0.000,ALERT,213.29,303.88,59.975,1455633903,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,324615.3,324615.3,17808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633925,152053.00
02/16/2016 09:45,2,0.000,ALERT,211.93,300.87,59.970,1455633903,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,321466.3,321466.3,22343,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633927,152054.00
02/16/2016 09:45,2,0.000,ALERT,212.16,300.57,59.981,1455633903,"201051344000438","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,323635.1,323635.1,22361,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633928,152055.00
02/16/2016 09:45,2,0.000,ALERT,212.16,299.97,59.959,1455633903,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,317416.6,317416.6,22496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633930,152056.00
02/16/2016 09:45,2,0.018,ALERT,212.16,300.57,59.970,1455633903,"274151322000083","219011344069620",29.88,1.00,0,297.87,302.37,0.0,0.0,0.000,592179.6,592179.6,11442,0,0,0,L,1151911521,0,121.10,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633932,152057.00
02/16/2016 09:45,2,0.051,ALERT,212.38,299.67,59.975,1455633903,"274151322000076","219011344069620",13.66,1.50,0,297.57,302.37,0.7,0.0,0.000,629359.3,629359.3,11457,0,0,0,L,1151911521,0,121.33,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633934,152058.00
02/16/2016 09:45,2,0.000,ALERT,213.06,303.58,59.981,1455633903,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,309513.8,309513.8,17609,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633936,152059.00
02/16/2016 09:45,2,0.012,ALERT,211.93,300.57,59.996,1455633903,"274151322000095","219011344069620",29.94,0.00,0,298.47,302.68,0.0,0.0,0.000,622340.5,622340.5,11333,0,0,0,L,1151911521,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633937,152060.00
02/16/2016 09:45,2,0.000,ALERT,213.06,302.98,59.981,1455633903,"201051344000988","219011344069620",0.00,1.00,0,297.87,304.48,0.0,0.0,0.000,307895.6,307895.6,17886,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633939,152061.00
02/16/2016 09:45,2,0.000,ALERT,211.70,299.67,59.970,1455633903,"201051344001025","219011344069620",0.00,0.00,0,296.96,302.37,0.0,0.0,0.000,321037.2,321037.2,22405,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633941,152062.00
02/16/2016 09:45,2,0.000,ALERT,213.06,303.28,59.981,1455633903,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,318289.5,318289.5,17803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633943,152063.00
02/16/2016 09:45,2,0.131,ALERT,213.74,302.98,59.970,1455633903,"201051344000853","219011344069620",18.81,1.00,0,300.57,304.78,2.5,0.5,0.000,316550.5,316550.5,17473,0,0,0,L,1122011218,0,122.23,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455633945,152064.00
02/16/2016 09:45,2,0.000,ALERT,211.93,299.67,59.975,1455633903,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,323488.8,323488.8,22237,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633947,152065.00
02/16/2016 09:45,2,0.062,ALERT,212.16,299.97,59.970,1455633903,"201051344000917","219011344069620",29.94,2.00,0,296.06,301.47,1.9,0.0,0.000,321054.9,321054.9,22213,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633948,152066.00
02/16/2016 09:45,2,0.061,ALERT,212.16,300.57,60.002,1455633903,"201051344001145","219011344069620",32.32,1.00,0,297.87,314.70,2.0,0.0,0.000,325197.3,325197.3,22127,0,0,0,L,1122011218,0,122.01,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633950,152067.00
02/16/2016 09:45,2,0.000,ALERT,211.93,299.37,59.938,1455633903,"201051344000651","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,317405.8,317405.8,22439,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633952,152068.00
02/16/2016 09:45,2,0.059,ACTIVE_NO_POWER,211.48,299.67,59.970,1455633903,"274151322000088","219011344069620",22.82,3.00,0,297.57,301.77,1.4,0.0,0.000,574619.0,574619.0,11162,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455633953,152069.00
02/16/2016 09:45,2,0.010,ALERT,212.83,302.68,59.970,1455633903,"274151322000068","219011344069620",40.30,2.00,0,296.96,388.04,0.0,0.0,0.000,480855.5,480855.5,11980,0,0,0,L,1151911521,0,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1455633955,152070.00
02/16/2016 09:45,2,0.000,ALERT,211.70,300.57,59.975,1455633903,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,314098.5,314098.5,22413,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633957,152071.00
02/16/2016 09:45,2,0.000,ALERT,212.83,303.28,59.975,1455633903,"201051344000594","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,320179.8,320179.8,17835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633959,152072.00
02/16/2016 09:45,2,0.000,ALERT,211.93,299.97,59.965,1455633903,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,320400.7,320400.7,22393,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633960,152073.00
02/16/2016 09:45,2,0.062,ACTIVE_NO_POWER,211.93,300.57,59.959,1455633903,"274151322000054","219011344069620",21.67,3.00,0,297.87,302.07,1.4,0.0,0.000,587074.5,587074.5,11192,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455633961,152074.00
02/16/2016 09:45,2,0.000,ALERT,213.51,302.37,59.970,1455633903,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,308977.6,308977.6,17846,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633963,152075.00
02/16/2016 09:45,2,0.133,ALERT,211.93,300.27,59.965,1455633903,"201051344001093","219011344069620",29.90,1.50,0,297.87,301.77,4.1,2.0,0.000,319513.0,319513.0,22261,0,0,0,L,1122011218,0,121.78,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633965,152076.00
02/16/2016 09:45,2,0.086,ACTIVE_NO_POWER,213.06,302.68,59.944,1455633903,"201051344000900","219011344069620",22.05,1.00,0,300.27,304.18,1.9,0.0,0.000,324397.7,324397.7,17325,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455633966,152077.00
02/16/2016 09:45,2,0.000,ALERT,213.29,302.07,59.970,1455633903,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,317374.9,317374.9,17557,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455633968,152078.00
02/16/2016 09:45,2,0.213,ACTIVE,213.51,339.34,59.975,1455633903,"201051344000569","219011344069620",29.66,2.50,0,301.47,342.35,6.4,4.3,0.009,325594.2,325594.2,17289,0,0,0,L,1122011218,0,121.55,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455633969,152079.00
02/16/2016 09:45,2,0.000,ALERT,213.06,302.68,60.012,1455633903,"201051344000983","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,318165.5,318165.5,17681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633971,152080.00
02/16/2016 09:45,2,0.000,ALERT,213.29,302.37,59.965,1455633903,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,313723.0,313723.0,17868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455633973,152081.00
02/16/2016 09:45,2,0.148,ALERT,213.51,302.98,59.996,1455633903,"201051344000576","219011344069620",16.14,0.00,0,300.57,304.78,2.5,0.4,0.000,318929.0,318929.0,17380,0,0,0,L,1122011218,0,122.01,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455633974,152082.00
02/16/2016 09:45,2,0.096,ACTIVE,212.16,299.07,59.965,1455633903,"274151322000087","219011344069620",23.28,3.00,0,296.66,301.17,2.3,0.3,0.000,562278.5,562278.5,11229,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455633975,152083.00
02/16/2016 10:00,2,0.000,ALERT,213.74,302.98,59.954,1455634803,"201051344000645","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,318179.9,318179.9,17505,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634805,152084.00
02/16/2016 10:00,2,0.092,ACTIVE,212.83,338.44,59.954,1455634803,"274151322000085","219011344069620",29.32,4.00,0,298.77,353.77,2.7,0.7,0.000,589950.5,589950.5,11211,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634806,152085.00
02/16/2016 10:00,2,0.000,ALERT,214.19,302.98,59.965,1455634803,"201051344000633","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,309753.3,309753.3,17879,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634808,152086.00
02/16/2016 10:00,2,0.000,ALERT,213.74,303.58,59.959,1455634803,"201051344000469","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,310582.1,310582.1,17884,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634810,152087.00
02/16/2016 10:00,2,0.000,ALERT,212.16,301.17,59.965,1455634803,"201051344000646","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,315990.0,315990.0,22409,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634812,152088.00
02/16/2016 10:00,2,0.094,ACTIVE,212.16,301.17,59.965,1455634803,"274151322000052","219011344069620",22.05,2.50,0,297.57,302.98,2.1,0.1,0.000,597992.3,597992.3,11409,0,0,0,L,1151911521,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634813,152089.00
02/16/2016 10:00,2,0.000,ALERT,212.38,301.17,59.965,1455634803,"201051344000585","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,320839.6,320839.6,22414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634815,152090.00
02/16/2016 10:00,2,0.068,ALERT,212.16,301.17,59.965,1455634803,"201051344001230","219011344069620",31.21,1.50,0,298.47,302.68,2.2,0.2,0.000,319996.9,319996.9,22220,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455634816,152091.00
02/16/2016 10:00,2,0.000,ALERT,212.83,301.77,59.922,1455634803,"201051344000582","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,313515.1,313515.1,22398,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455634818,152092.00
02/16/2016 10:00,2,0.000,ALERT,211.93,300.87,59.965,1455634803,"201051344000955","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,324027.7,324027.7,22353,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455634820,152093.00
02/16/2016 10:00,2,0.000,ALERT,212.38,312.29,59.991,1455634803,"274151322000094","219011344069620",41.13,1.00,0,297.57,397.35,0.0,0.0,0.000,480697.4,480697.4,11831,0,0,0,L,1151911521,0,121.33,123.14,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455634822,152094.00
02/16/2016 10:00,2,0.000,ALERT,213.51,303.88,59.965,1455634803,"201051344000579","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,324615.3,324615.3,17810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634824,152095.00
02/16/2016 10:00,2,0.000,ALERT,211.93,300.87,59.959,1455634803,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,321466.3,321466.3,22345,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634825,152096.00
02/16/2016 10:00,2,0.000,ALERT,212.38,300.57,59.949,1455634803,"201051344000438","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,323635.1,323635.1,22363,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634827,152097.00
02/16/2016 10:00,2,0.000,ALERT,212.61,300.27,59.959,1455634803,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,317416.6,317416.6,22498,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455634829,152098.00
02/16/2016 10:00,2,0.055,ALERT,212.38,300.57,59.954,1455634803,"274151322000083","219011344069620",18.25,1.50,0,297.87,302.68,1.0,0.0,0.000,592179.6,592179.6,11444,0,0,0,L,1151911521,0,121.55,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1455634831,152099.00
02/16/2016 10:00,2,0.061,ACTIVE_NO_POWER,213.06,300.27,59.959,1455634803,"274151322000076","219011344069620",20.34,2.00,0,297.87,302.37,1.2,0.0,0.000,629359.3,629359.3,11459,0,0,0,L,1151911521,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634832,152100.00
02/16/2016 10:00,2,0.000,ALERT,213.51,303.88,59.975,1455634803,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,309513.8,309513.8,17611,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455634834,152101.00
02/16/2016 10:00,2,0.045,ALERT,212.38,301.77,59.975,1455634803,"274151322000095","219011344069620",16.56,1.00,0,298.77,302.98,0.8,0.0,0.000,622340.5,622340.5,11335,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1455634835,152102.00
02/16/2016 10:00,2,0.000,ALERT,213.29,302.98,59.970,1455634803,"201051344000988","219011344069620",0.00,1.00,0,297.87,304.48,0.0,0.0,0.000,307895.6,307895.6,17888,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634837,152103.00
02/16/2016 10:00,2,0.000,ALERT,212.16,299.97,60.007,1455634803,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,321037.2,321037.2,22407,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455634839,152104.00
02/16/2016 10:00,2,0.000,ALERT,213.29,303.28,59.970,1455634803,"201051344000458","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,318289.5,318289.5,17805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634841,152105.00
02/16/2016 10:00,2,0.143,ACTIVE,214.19,303.28,59.975,1455634803,"201051344000853","219011344069620",20.93,1.50,0,300.57,304.78,3.0,1.0,0.000,316550.8,316550.8,17475,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634842,152106.00
02/16/2016 10:00,2,0.000,ALERT,212.61,300.87,59.970,1455634803,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,323488.8,323488.8,22239,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634844,152107.00
02/16/2016 10:00,2,0.062,ALERT,212.38,300.27,59.917,1455634803,"201051344000917","219011344069620",30.67,2.50,0,296.66,301.47,1.9,0.0,0.000,321054.9,321054.9,22215,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455634845,152108.00
02/16/2016 10:00,2,0.113,ALERT,212.61,301.17,59.965,1455634803,"201051344001145","219011344069620",13.99,1.50,0,298.47,315.00,1.6,0.0,0.000,325197.3,325197.3,22129,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1455634847,152109.00
02/16/2016 10:00,2,0.000,ALERT,212.16,299.97,59.959,1455634803,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,317405.8,317405.8,22441,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634849,152110.00
02/16/2016 10:00,2,0.070,ALERT,212.16,300.27,59.986,1455634803,"274151322000088","219011344069620",24.29,4.00,0,298.17,336.64,1.7,0.0,0.000,574619.0,574619.0,11163,0,0,0,L,1151911521,0,122.23,122.46,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634851,152111.00
02/16/2016 10:00,2,0.008,ALERT,213.06,299.67,59.917,1455634803,"274151322000068","219011344069620",40.87,3.00,0,296.96,396.75,0.0,0.0,0.000,480855.5,480855.5,11982,0,0,0,L,1151911521,0,122.01,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455634853,152112.00
02/16/2016 10:00,2,0.000,ALERT,211.93,300.87,59.959,1455634803,"201051344001135","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,314098.5,314098.5,22415,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634855,152113.00
02/16/2016 10:00,2,0.000,ALERT,213.06,303.58,59.996,1455634803,"201051344000594","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,320179.8,320179.8,17837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634856,152114.00
02/16/2016 10:00,2,0.000,ALERT,212.38,300.57,59.954,1455634803,"201051344001203","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,320400.7,320400.7,22395,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455634858,152115.00
02/16/2016 10:00,2,0.070,ACTIVE_NO_POWER,212.38,300.87,59.938,1455634803,"274151322000054","219011344069620",23.32,3.70,0,298.17,302.37,1.7,0.0,0.000,587074.5,587074.5,11193,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634859,152116.00
02/16/2016 10:00,2,0.000,ALERT,213.96,302.98,59.959,1455634803,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,308977.6,308977.6,17848,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455634861,152117.00
02/16/2016 10:00,2,0.135,ALERT,212.38,300.87,59.959,1455634803,"201051344001093","219011344069620",30.49,2.50,0,297.87,302.07,4.2,2.1,0.000,319513.5,319513.5,22263,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455634863,152118.00
02/16/2016 10:00,2,0.096,ALERT,213.51,303.58,59.954,1455634803,"201051344000900","219011344069620",23.58,1.50,0,300.57,337.84,2.3,0.3,0.000,324397.8,324397.8,17326,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634864,152119.00
02/16/2016 10:00,2,0.000,ALERT,213.74,302.37,59.954,1455634803,"201051344000648","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,317374.9,317374.9,17559,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634866,152120.00
02/16/2016 10:00,2,0.230,ACTIVE,213.74,339.34,59.965,1455634803,"201051344000569","219011344069620",30.99,3.30,0,315.00,357.38,7.3,5.1,0.018,325595.5,325595.5,17290,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634867,152121.00
02/16/2016 10:00,2,0.066,ALERT,213.51,303.28,59.954,1455634803,"201051344000983","219011344069620",31.19,1.50,0,300.57,305.08,2.1,0.1,0.000,318165.5,318165.5,17683,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455634869,152122.00
02/16/2016 10:00,2,0.000,ALERT,213.74,303.28,59.970,1455634803,"201051344001158","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,313723.0,313723.0,17870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455634871,152123.00
02/16/2016 10:00,2,0.154,ACTIVE,213.96,303.88,59.965,1455634803,"201051344000576","219011344069620",18.19,1.00,0,300.27,304.78,2.9,0.9,0.000,318929.3,318929.3,17382,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634872,152124.00
02/16/2016 10:00,2,0.105,ALERT,212.83,332.13,59.954,1455634803,"274151322000087","219011344069620",25.98,4.50,0,297.26,349.86,2.8,0.8,0.000,562278.7,562278.7,11230,0,0,0,L,1151911521,0,121.78,122.68,0002,5,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455634873,152125.00
02/16/2016 10:15,2,0.059,ALERT,213.96,303.28,59.981,1455635703,"201051344000645","219011344069620",30.63,1.50,0,301.17,305.38,1.9,0.0,0.000,318179.9,318179.9,17507,0,0,0,L,1122011218,0,122.46,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1455635705,152126.00
02/16/2016 10:15,2,0.090,ALERT,212.83,338.44,60.018,1455635703,"274151322000085","219011344069620",29.26,5.50,0,299.07,341.15,2.7,0.7,0.000,589950.8,589950.8,11212,0,0,0,L,1151911521,0,122.23,122.46,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635707,152127.00
02/16/2016 10:15,2,0.000,ALERT,213.96,302.68,59.981,1455635703,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,309753.3,309753.3,17881,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455635709,152128.00
02/16/2016 10:15,2,0.000,ALERT,213.51,302.98,59.970,1455635703,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,310582.1,310582.1,17886,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635710,152129.00
02/16/2016 10:15,2,0.000,ALERT,211.70,299.97,59.981,1455635703,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,315990.0,315990.0,22411,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635712,152130.00
02/16/2016 10:15,2,0.092,ALERT,212.38,302.37,59.970,1455635703,"274151322000052","219011344069620",21.83,3.30,0,298.47,338.44,2.1,0.1,0.000,597992.4,597992.4,11410,0,0,0,L,1151911521,0,121.33,122.91,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635714,152131.00
02/16/2016 10:15,2,0.000,ALERT,212.61,301.17,59.970,1455635703,"201051344000585","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,320839.6,320839.6,22416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455635716,152132.00
02/16/2016 10:15,2,0.068,ALERT,212.16,300.87,59.975,1455635703,"201051344001230","219011344069620",31.07,1.50,0,299.07,307.78,2.2,0.2,0.000,319997.0,319997.0,22222,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455635718,152133.00
02/16/2016 10:15,2,0.000,ALERT,212.83,301.47,59.949,1455635703,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,313515.1,313515.1,22400,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635720,152134.00
02/16/2016 10:15,2,0.000,ALERT,211.93,300.87,59.986,1455635703,"201051344000955","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,324027.7,324027.7,22355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635721,152135.00
02/16/2016 10:15,2,0.000,ALERT,212.61,320.11,59.959,1455635703,"274151322000094","219011344069620",40.97,1.50,0,298.17,403.07,0.0,0.0,0.000,480697.4,480697.4,11833,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455635723,152136.00
02/16/2016 10:15,2,0.000,ALERT,213.51,303.88,59.986,1455635703,"201051344000579","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,324615.3,324615.3,17812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635725,152137.00
02/16/2016 10:15,2,0.000,ALERT,212.16,300.87,59.975,1455635703,"201051344000890","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,321466.3,321466.3,22347,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635727,152138.00
02/16/2016 10:15,2,0.000,ALERT,212.38,300.87,59.970,1455635703,"201051344000438","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,323635.1,323635.1,22365,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635729,152139.00
02/16/2016 10:15,2,0.000,ALERT,212.61,300.27,59.975,1455635703,"201051344000417","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,317416.6,317416.6,22500,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635730,152140.00
02/16/2016 10:15,2,0.055,ACTIVE_NO_POWER,212.83,302.07,59.970,1455635703,"274151322000083","219011344069620",17.95,2.50,0,298.77,303.28,1.0,0.0,0.000,592179.6,592179.6,11446,0,0,0,L,1151911521,0,121.78,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635731,152141.00
02/16/2016 10:15,2,0.059,ACTIVE_NO_POWER,213.29,301.77,59.981,1455635703,"274151322000076","219011344069620",19.92,3.00,0,298.47,303.28,1.2,0.0,0.000,629359.3,629359.3,11460,0,0,0,L,1151911521,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635732,152142.00
02/16/2016 10:15,2,0.000,ALERT,213.29,303.88,59.986,1455635703,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,309513.8,309513.8,17613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635734,152143.00
