ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 10:15,2,0.043,ACTIVE_NO_POWER,212.83,302.68,59.970,1455635703,"274151322000095","219011344069620",15.51,2.00,0,299.67,303.58,0.7,0.0,0.000,622340.5,622340.5,11337,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635735,152144.00
02/16/2016 10:15,2,0.000,ALERT,213.29,303.28,59.996,1455635703,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,307895.6,307895.6,17890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635737,152145.00
02/16/2016 10:15,2,0.000,ALERT,212.16,299.97,60.018,1455635703,"201051344001025","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,321037.2,321037.2,22409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635739,152146.00
02/16/2016 10:15,2,0.000,ALERT,213.29,303.28,59.986,1455635703,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,318289.5,318289.5,17807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635741,152147.00
02/16/2016 10:15,2,0.148,ACTIVE,214.19,303.28,59.986,1455635703,"201051344000853","219011344069620",19.90,2.00,0,301.47,304.78,3.0,1.0,0.000,316551.1,316551.1,17476,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635742,152148.00
02/16/2016 10:15,2,0.000,ALERT,212.38,300.57,59.986,1455635703,"201051344000685","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,323488.8,323488.8,22241,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635743,152149.00
02/16/2016 10:15,2,0.062,ALERT,212.61,300.27,59.949,1455635703,"201051344000917","219011344069620",30.47,3.00,0,297.57,301.77,1.9,0.0,0.000,321054.9,321054.9,22217,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455635745,152150.00
02/16/2016 10:15,2,0.113,ACTIVE_NO_POWER,212.38,300.57,60.002,1455635703,"201051344001145","219011344069620",12.64,2.50,0,299.07,302.98,1.4,0.0,0.000,325197.3,325197.3,22131,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635746,152151.00
02/16/2016 10:15,2,0.000,ALERT,212.38,299.97,59.991,1455635703,"201051344000651","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,317405.8,317405.8,22443,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635748,152152.00
02/16/2016 10:15,2,0.066,ALERT,212.16,300.87,59.986,1455635703,"274151322000088","219011344069620",23.91,5.00,0,299.07,347.76,1.6,0.0,0.000,574619.0,574619.0,11165,0,0,0,L,1151911521,0,122.01,122.46,0002,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635750,152153.00
02/16/2016 10:15,2,0.008,ALERT,213.51,357.08,59.991,1455635703,"274151322000068","219011344069620",40.63,3.70,0,298.17,400.66,0.0,0.0,0.000,480855.5,480855.5,11984,0,0,0,L,1151911521,0,122.23,123.36,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455635751,152154.00
02/16/2016 10:15,2,0.000,ALERT,211.93,300.57,59.991,1455635703,"201051344001135","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,314098.5,314098.5,22417,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635753,152155.00
02/16/2016 10:15,2,0.000,ALERT,213.06,303.88,59.944,1455635703,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,320179.8,320179.8,17839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635755,152156.00
02/16/2016 10:15,2,0.000,ALERT,212.38,300.57,59.944,1455635703,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.88,0.0,0.0,0.000,320400.7,320400.7,22397,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635757,152157.00
02/16/2016 10:15,2,0.068,ALERT,212.61,301.47,59.970,1455635703,"274151322000054","219011344069620",22.90,4.50,0,299.07,338.44,1.6,0.0,0.000,587074.5,587074.5,11194,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635759,152158.00
02/16/2016 10:15,2,0.000,ALERT,213.74,302.98,59.996,1455635703,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,308977.6,308977.6,17850,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635761,152159.00
02/16/2016 10:15,2,0.131,ALERT,212.16,300.87,59.975,1455635703,"201051344001093","219011344069620",30.24,2.50,0,298.77,302.37,4.0,2.0,0.000,319514.0,319514.0,22265,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455635762,152160.00
02/16/2016 10:15,2,0.094,ALERT,213.29,303.58,59.986,1455635703,"201051344000900","219011344069620",23.18,2.00,0,301.47,354.97,2.2,0.2,0.000,324398.0,324398.0,17328,0,0,0,L,1122011218,0,122.23,122.23,0002,0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635764,152161.00
02/16/2016 10:15,2,0.000,ALERT,213.74,302.68,59.959,1455635703,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,317374.9,317374.9,17561,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635766,152162.00
02/16/2016 10:15,2,0.229,ACTIVE,213.96,339.95,59.954,1455635703,"201051344000569","219011344069620",29.14,3.70,0,334.54,358.28,6.8,4.6,0.013,325596.9,325596.9,17291,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635767,152163.00
02/16/2016 10:15,2,0.068,ALERT,213.51,303.88,60.002,1455635703,"201051344000983","219011344069620",30.95,2.00,0,301.47,305.38,2.2,0.2,0.000,318165.6,318165.6,17685,0,0,0,L,1122011218,0,122.23,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455635769,152164.00
02/16/2016 10:15,2,0.000,ALERT,213.74,303.58,59.991,1455635703,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,313723.0,313723.0,17872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455635771,152165.00
02/16/2016 10:15,2,0.152,ACTIVE,213.96,303.88,59.986,1455635703,"201051344000576","219011344069620",17.35,1.50,0,301.47,305.08,2.7,0.7,0.000,318929.6,318929.6,17383,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635772,152166.00
02/16/2016 10:15,2,0.104,ACTIVE,212.83,318.30,59.975,1455635703,"274151322000087","219011344069620",25.25,6.00,0,298.47,347.46,2.7,0.7,0.000,562278.9,562278.9,11232,0,0,0,L,1151911521,0,122.23,122.68,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455635772,152167.00
02/16/2016 10:30,2,0.117,ALERT,213.74,302.98,59.938,1455636603,"201051344000645","219011344069620",15.68,2.00,0,289.45,305.08,1.9,0.0,0.000,318179.9,318179.9,17509,0,0,0,L,1122011218,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455636605,152168.00
02/16/2016 10:30,2,0.125,ACTIVE,212.38,339.04,59.965,1455636603,"274151322000085","219011344069620",30.40,6.00,0,299.37,347.46,3.9,1.8,0.013,589951.0,589951.0,11214,0,0,0,L,1151911521,0,122.01,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636606,152169.00
02/16/2016 10:30,2,0.000,ALERT,213.74,302.37,59.986,1455636603,"201051344000633","219011344069620",0.00,1.00,0,287.65,304.78,0.0,0.0,0.000,309753.3,309753.3,17883,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636608,152170.00
02/16/2016 10:30,2,0.000,ALERT,213.29,302.98,60.039,1455636603,"201051344000469","219011344069620",0.00,0.50,0,288.55,304.78,0.0,0.0,0.000,310582.1,310582.1,17888,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455636610,152171.00
02/16/2016 10:30,2,0.000,ALERT,212.16,300.87,60.012,1455636603,"201051344000646","219011344069620",0.00,2.00,0,286.44,302.07,0.0,0.0,0.000,315990.0,315990.0,22413,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636612,152172.00
02/16/2016 10:30,2,0.117,ACTIVE,212.38,338.14,59.965,1455636603,"274151322000052","219011344069620",28.75,4.50,0,299.07,353.77,3.4,1.4,0.000,597992.5,597992.5,11412,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636613,152173.00
02/16/2016 10:30,2,0.000,ALERT,212.38,300.87,60.034,1455636603,"201051344000585","219011344069620",0.00,2.50,0,286.44,302.37,0.0,0.0,0.000,320839.6,320839.6,22418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455636614,152174.00
02/16/2016 10:30,2,0.137,ALERT,212.16,300.87,59.981,1455636603,"201051344001230","219011344069620",15.92,2.00,0,287.05,307.48,2.2,0.2,0.000,319997.0,319997.0,22224,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455636616,152175.00
02/16/2016 10:30,2,0.000,ALERT,212.83,301.77,59.991,1455636603,"201051344000582","219011344069620",0.00,1.00,0,287.95,302.98,0.0,0.0,0.000,313515.1,313515.1,22402,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636618,152176.00
02/16/2016 10:30,2,0.000,ALERT,211.93,300.87,59.975,1455636603,"201051344000955","219011344069620",0.00,2.50,0,286.74,302.37,0.0,0.0,0.000,324027.7,324027.7,22357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636620,152177.00
02/16/2016 10:30,2,0.000,ALERT,212.38,300.27,59.991,1455636603,"274151322000094","219011344069620",42.28,2.00,0,297.26,404.57,0.0,0.0,0.000,480697.4,480697.4,11835,0,0,0,L,1151911521,0,121.55,122.91,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455636622,152178.00
02/16/2016 10:30,2,0.000,ALERT,213.29,303.58,60.007,1455636603,"201051344000579","219011344069620",0.00,2.50,0,290.35,305.98,0.0,0.0,0.000,324615.3,324615.3,17814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455636624,152179.00
02/16/2016 10:30,2,0.000,ALERT,212.16,301.17,59.991,1455636603,"201051344000890","219011344069620",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,321466.3,321466.3,22349,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455636625,152180.00
02/16/2016 10:30,2,0.000,ALERT,212.16,300.27,59.981,1455636603,"201051344000438","219011344069620",0.00,2.00,0,287.35,302.37,0.0,0.0,0.000,323635.1,323635.1,22367,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636627,152181.00
02/16/2016 10:30,2,0.000,ALERT,212.61,300.27,59.996,1455636603,"201051344000417","219011344069620",0.00,2.50,0,286.44,301.77,0.0,0.0,0.000,317416.6,317416.6,22502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636629,152182.00
02/16/2016 10:30,2,0.078,ACTIVE_NO_POWER,212.61,302.07,59.986,1455636603,"274151322000083","219011344069620",23.62,3.30,0,289.15,305.38,1.9,0.0,0.000,592179.6,592179.6,11447,0,0,0,L,1151911521,0,121.55,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636630,152183.00
02/16/2016 10:30,2,0.082,ACTIVE,213.06,301.77,59.944,1455636603,"274151322000076","219011344069620",24.29,3.70,0,289.15,305.38,2.1,0.1,0.000,629359.3,629359.3,11461,0,0,0,L,1151911521,0,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636631,152184.00
02/16/2016 10:30,2,0.000,ALERT,213.29,303.58,60.023,1455636603,"201051344000868","219011344069620",0.00,1.50,0,290.05,305.98,0.0,0.0,0.000,309513.8,309513.8,17615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636633,152185.00
02/16/2016 10:30,2,0.064,ALERT,212.38,302.68,59.996,1455636603,"274151322000095","219011344069620",22.98,2.50,0,289.45,305.98,1.5,0.0,0.000,622340.5,622340.5,11338,0,0,0,L,1151911521,0,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1455636635,152186.00
02/16/2016 10:30,2,0.000,ALERT,213.06,302.98,60.002,1455636603,"201051344000988","219011344069620",0.00,2.00,0,287.05,304.78,0.0,0.0,0.000,307895.6,307895.6,17892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636636,152187.00
02/16/2016 10:30,2,0.000,ALERT,211.93,299.97,59.996,1455636603,"201051344001025","219011344069620",0.00,1.50,0,286.44,302.98,0.0,0.0,0.000,321037.2,321037.2,22411,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636638,152188.00
02/16/2016 10:30,2,0.098,ALERT,213.51,303.58,59.975,1455636603,"201051344000458","219011344069620",31.07,3.00,0,289.75,305.68,3.1,1.1,0.000,318289.6,318289.6,17809,0,0,0,L,1122011218,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1455636640,152189.00
02/16/2016 10:30,2,0.166,ALERT,214.19,335.14,59.949,1455636603,"201051344000853","219011344069620",25.70,3.00,0,293.66,340.85,4.3,2.3,0.000,316551.5,316551.5,17477,0,0,0,L,1122011218,0,122.68,122.46,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636642,152190.00
02/16/2016 10:30,2,0.070,ALERT,212.61,300.87,60.007,1455636603,"201051344000685","219011344069620",31.23,2.00,0,287.05,302.37,2.3,0.3,0.000,323488.9,323488.9,22243,0,0,0,L,1122011218,0,122.68,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1455636644,152191.00
02/16/2016 10:30,2,0.062,ALERT,212.61,300.57,59.996,1455636603,"201051344000917","219011344069620",31.83,3.00,0,285.84,309.29,2.0,0.0,0.000,321054.9,321054.9,22219,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455636645,152192.00
02/16/2016 10:30,2,0.131,ALERT,212.38,300.87,59.991,1455636603,"201051344001145","219011344069620",21.43,2.50,0,287.95,314.70,2.9,0.8,0.000,325197.4,325197.4,22132,0,0,0,L,1122011218,0,122.01,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1455636647,152193.00
02/16/2016 10:30,2,0.000,ALERT,212.16,299.97,60.002,1455636603,"201051344000651","219011344069620",0.00,0.50,0,286.44,301.77,0.0,0.0,0.000,317405.8,317405.8,22445,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455636649,152194.00
02/16/2016 10:30,2,0.094,ACTIVE,212.38,339.04,59.965,1455636603,"274151322000088","219011344069620",28.88,6.30,0,299.07,346.56,2.8,0.7,0.000,574619.1,574619.1,11167,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636650,152195.00
02/16/2016 10:30,2,0.041,ALERT,213.51,314.10,59.981,1455636603,"274151322000068","219011344069620",16.56,4.00,0,287.65,404.27,0.7,0.0,0.000,480855.5,480855.5,11986,0,0,0,L,1151911521,0,122.23,123.14,0002,3,0,0,0,0,0,0,101,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455636652,152196.00
02/16/2016 10:30,2,0.000,ALERT,211.93,300.57,60.049,1455636603,"201051344001135","219011344069620",0.00,2.00,0,287.35,302.68,0.0,0.0,0.000,314098.5,314098.5,22419,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455636654,152197.00
02/16/2016 10:30,2,0.000,ALERT,212.83,303.28,59.991,1455636603,"201051344000594","219011344069620",0.00,1.50,0,289.15,305.38,0.0,0.0,0.000,320179.8,320179.8,17841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455636655,152198.00
02/16/2016 10:30,2,0.000,ALERT,212.38,300.57,59.986,1455636603,"201051344001203","219011344069620",0.00,1.50,0,287.05,303.88,0.0,0.0,0.000,320400.7,320400.7,22399,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636657,152199.00
02/16/2016 10:30,2,0.096,ACTIVE,212.61,338.74,59.981,1455636603,"274151322000054","219011344069620",29.24,6.00,0,299.37,346.26,2.8,0.8,0.004,587074.6,587074.6,11196,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636658,152200.00
02/16/2016 10:30,2,0.000,ALERT,213.74,302.68,59.981,1455636603,"201051344000867","219011344069620",0.00,2.00,0,289.15,305.68,0.0,0.0,0.000,308977.6,308977.6,17852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455636660,152201.00
02/16/2016 10:30,2,0.191,ALERT,212.38,300.87,59.965,1455636603,"201051344001093","219011344069620",15.66,3.00,0,286.74,303.88,3.0,1.0,0.000,319514.4,319514.4,22267,0,0,0,L,1122011218,0,122.01,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455636662,152202.00
02/16/2016 10:30,2,0.145,ACTIVE,213.29,339.65,59.991,1455636603,"201051344000900","219011344069620",24.73,3.00,0,301.47,357.38,3.6,1.6,0.009,324398.2,324398.2,17330,0,0,0,L,1122011218,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636663,152203.00
02/16/2016 10:30,2,0.092,ALERT,213.51,302.37,59.996,1455636603,"201051344000648","219011344069620",31.07,0.50,0,289.15,305.08,2.9,0.9,0.000,317375.0,317375.0,17563,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1455636664,152204.00
02/16/2016 10:30,2,0.301,ACTIVE,213.51,358.28,59.986,1455636603,"201051344000569","219011344069620",33.32,4.00,0,329.43,366.40,10.2,7.9,0.040,325598.4,325598.4,17292,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636665,152205.00
02/16/2016 10:30,2,0.139,ALERT,213.29,303.28,59.922,1455636603,"201051344000983","219011344069620",18.19,2.50,0,290.05,305.38,2.6,0.6,0.000,318165.6,318165.6,17687,0,0,0,L,1122011218,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455636667,152206.00
02/16/2016 10:30,2,0.000,ALERT,213.51,302.98,60.007,1455636603,"201051344001158","219011344069620",0.00,1.00,0,288.85,304.78,0.0,0.0,0.000,313723.0,313723.0,17874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455636669,152207.00
02/16/2016 10:30,2,0.182,ACTIVE,213.96,303.88,59.970,1455636603,"201051344000576","219011344069620",23.30,1.50,0,290.65,305.38,4.3,2.3,0.000,318929.9,318929.9,17384,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636670,152208.00
02/16/2016 10:30,2,0.148,ALERT,212.83,338.44,59.944,1455636603,"274151322000087","219011344069620",27.57,6.70,0,298.47,350.47,4.2,2.1,0.004,562279.3,562279.3,11233,0,0,0,L,1151911521,0,122.01,122.68,0002,6,0,0,0,0,0,0,9,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455636672,152209.00
02/16/2016 10:45,2,0.139,ACTIVE,213.74,302.98,59.970,1455637504,"201051344000645","219011344069620",22.76,2.50,0,300.27,304.78,3.2,1.2,0.000,318180.0,318180.0,17511,0,0,0,L,1122011218,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637505,152210.00
02/16/2016 10:45,2,0.174,ACTIVE,212.38,344.15,59.996,1455637504,"274151322000085","219011344069620",31.95,6.70,0,335.74,357.68,5.7,3.5,0.022,589951.7,589951.7,11215,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637507,152211.00
02/16/2016 10:45,2,0.000,ALERT,213.96,302.98,59.981,1455637504,"201051344000633","219011344069620",0.00,1.50,0,298.17,304.48,0.0,0.0,0.000,309753.3,309753.3,17885,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455637509,152212.00
02/16/2016 10:45,2,0.100,ALERT,213.06,302.98,59.986,1455637504,"201051344000469","219011344069620",30.43,1.00,0,299.07,304.78,3.1,1.1,0.000,310582.1,310582.1,17890,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1455637511,152213.00
02/16/2016 10:45,2,0.057,ALERT,211.70,300.27,59.975,1455637504,"201051344000646","219011344069620",30.63,2.50,0,297.87,302.37,1.8,0.0,0.000,315990.0,315990.0,22415,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1455637513,152214.00
02/16/2016 10:45,2,0.154,ACTIVE,212.16,339.04,59.975,1455637504,"274151322000052","219011344069620",29.88,6.00,0,312.89,353.17,4.7,2.6,0.018,597993.1,597993.1,11413,0,0,0,L,1151911521,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637514,152215.00
02/16/2016 10:45,2,0.000,ALERT,211.93,300.57,60.002,1455637504,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,320839.6,320839.6,22420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455637516,152216.00
02/16/2016 10:45,2,0.152,ACTIVE,211.93,300.57,59.970,1455637504,"201051344001230","219011344069620",20.87,2.50,0,298.77,302.68,3.3,1.2,0.000,319997.2,319997.2,22226,0,0,0,L,1122011218,0,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637517,152217.00
02/16/2016 10:45,2,0.000,ALERT,212.38,301.17,59.986,1455637504,"201051344000582","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,313515.1,313515.1,22404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455637518,152218.00
02/16/2016 10:45,2,0.166,ALERT,211.70,300.27,59.970,1455637504,"201051344000955","219011344069620",18.43,3.00,0,298.17,302.37,3.1,1.1,0.000,324027.9,324027.9,22359,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1455637520,152219.00
02/16/2016 10:45,2,0.000,ALERT,211.93,300.27,59.970,1455637504,"274151322000094","219011344069620",43.20,3.00,0,297.26,413.59,0.0,0.0,0.000,480697.4,480697.4,11837,0,0,0,L,1151911521,0,121.10,122.91,0002,1,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1455637522,152220.00
02/16/2016 10:45,2,0.094,ALERT,213.06,303.88,59.975,1455637504,"201051344000579","219011344069620",30.77,2.50,0,300.87,305.68,3.0,1.0,0.000,324615.4,324615.4,17816,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1455637524,152221.00
02/16/2016 10:45,2,0.111,ALERT,211.70,300.87,59.933,1455637504,"201051344000890","219011344069620",27.83,3.00,0,298.77,303.58,3.1,1.1,0.000,321466.3,321466.3,22351,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1455637526,152222.00
02/16/2016 10:45,2,0.158,ALERT,211.93,300.27,60.007,1455637504,"201051344000438","219011344069620",18.15,2.50,0,298.47,302.68,2.9,0.9,0.000,323635.3,323635.3,22369,0,0,0,L,1122011218,0,122.01,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1455637527,152223.00
02/16/2016 10:45,2,0.139,ALERT,212.16,299.67,59.959,1455637504,"201051344000417","219011344069620",30.28,3.30,0,297.57,302.07,4.3,2.2,0.000,317416.7,317416.7,22504,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1455637529,152224.00
02/16/2016 10:45,2,0.104,ACTIVE,212.38,339.34,59.959,1455637504,"274151322000083","219011344069620",27.73,4.50,0,299.67,346.86,2.9,0.9,0.000,592179.7,592179.7,11448,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637530,152225.00
02/16/2016 10:45,2,0.102,ACTIVE,213.06,339.34,59.959,1455637504,"274151322000076","219011344069620",29.58,5.50,0,299.67,352.87,3.0,1.0,0.004,629359.5,629359.5,11462,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637531,152226.00
02/16/2016 10:45,2,0.000,ALERT,213.06,303.58,59.981,1455637504,"201051344000868","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,309513.8,309513.8,17617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455637533,152227.00
02/16/2016 10:45,2,0.090,ACTIVE,212.16,339.04,59.954,1455637504,"274151322000095","219011344069620",27.67,4.00,0,300.27,345.66,2.5,0.5,0.000,622340.5,622340.5,11340,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637534,152228.00
02/16/2016 10:45,2,0.000,ALERT,212.83,302.98,59.986,1455637504,"201051344000988","219011344069620",0.00,2.00,0,297.26,304.78,0.0,0.0,0.000,307895.6,307895.6,17894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455637535,152229.00
02/16/2016 10:45,2,0.068,ALERT,211.70,299.67,60.007,1455637504,"201051344001025","219011344069620",30.30,2.00,0,297.87,303.28,2.1,0.2,0.000,321037.2,321037.2,22413,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1455637537,152230.00
02/16/2016 10:45,2,0.154,ALERT,212.83,303.28,59.975,1455637504,"201051344000458","219011344069620",19.58,3.30,0,300.27,305.98,3.1,1.1,0.000,318289.7,318289.7,17811,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1455637539,152231.00
02/16/2016 10:45,2,0.203,ACTIVE,213.74,340.55,59.981,1455637504,"201051344000853","219011344069620",26.58,3.30,0,301.17,347.76,5.5,3.4,0.004,316552.2,316552.2,17479,0,0,0,L,1122011218,0,122.46,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637540,152232.00
02/16/2016 10:45,2,0.143,ALERT,212.16,300.27,59.954,1455637504,"201051344000685","219011344069620",20.63,3.00,0,298.47,302.37,3.0,1.0,0.000,323489.0,323489.0,22245,0,0,0,L,1122011218,0,122.46,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1455637542,152233.00
02/16/2016 10:45,2,0.141,ALERT,212.16,299.67,59.965,1455637504,"201051344000917","219011344069620",19.92,3.70,0,296.96,306.88,2.9,0.9,0.000,321055.0,321055.0,22221,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1455637544,152234.00
02/16/2016 10:45,2,0.166,ACTIVE,212.16,300.57,59.944,1455637504,"201051344001145","219011344069620",21.17,3.30,0,299.07,312.89,3.5,1.5,0.000,325197.7,325197.7,22134,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637545,152235.00
02/16/2016 10:45,2,0.000,ALERT,212.16,299.67,59.970,1455637504,"201051344000651","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,317405.8,317405.8,22447,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455637547,152236.00
02/16/2016 10:45,2,0.143,ACTIVE,211.93,338.44,59.949,1455637504,"274151322000088","219011344069620",30.65,7.00,0,324.92,349.56,4.4,2.4,0.013,574619.5,574619.5,11168,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637548,152237.00
02/16/2016 10:45,2,0.006,ALERT,213.06,300.57,59.959,1455637504,"274151322000068","219011344069620",42.66,4.50,0,297.26,408.18,0.0,0.0,0.000,480855.5,480855.5,11988,0,0,0,L,1151911521,0,122.01,122.91,0002,4,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637550,152238.00
02/16/2016 10:45,2,0.070,ALERT,211.48,299.97,59.970,1455637504,"201051344001135","219011344069620",28.45,2.50,0,298.47,302.98,1.9,0.0,0.000,314098.5,314098.5,22421,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1455637551,152239.00
02/16/2016 10:45,2,0.000,ALERT,212.38,302.98,59.959,1455637504,"201051344000594","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,320179.8,320179.8,17843,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455637553,152240.00
02/16/2016 10:45,2,0.068,ALERT,211.70,299.67,59.949,1455637504,"201051344001203","219011344069620",30.16,2.00,0,297.87,303.88,2.1,0.2,0.000,320400.7,320400.7,22401,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1455637555,152241.00
02/16/2016 10:45,2,0.158,ACTIVE,211.70,337.54,59.944,1455637504,"274151322000054","219011344069620",30.85,7.00,0,316.50,354.37,5.0,2.9,0.009,587075.0,587075.0,11197,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637556,152242.00
02/16/2016 10:45,2,0.000,ALERT,213.29,302.07,59.975,1455637504,"201051344000867","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,308977.6,308977.6,17854,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455637558,152243.00
02/16/2016 10:45,2,0.199,ACTIVE,211.93,300.27,59.933,1455637504,"201051344001093","219011344069620",20.28,3.30,0,298.17,302.37,4.1,2.0,0.000,319514.8,319514.8,22269,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637558,152244.00
02/16/2016 10:45,2,0.166,ALERT,212.83,338.74,59.949,1455637504,"201051344000900","219011344069620",30.36,3.00,0,300.87,342.65,5.2,3.1,0.018,324398.8,324398.8,17331,0,0,0,L,1122011218,0,121.78,121.55,0002,0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637560,152245.00
02/16/2016 10:45,2,0.158,ALERT,213.06,301.77,59.965,1455637504,"201051344000648","219011344069620",19.46,1.00,0,299.67,304.78,3.1,1.1,0.000,317375.2,317375.2,17565,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1455637562,152246.00
02/16/2016 10:45,2,0.367,ACTIVE,213.06,371.51,59.954,1455637504,"201051344000569","219011344069620",34.65,4.50,0,334.84,379.32,12.9,10.5,0.057,325600.9,325600.9,17293,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637563,152247.00
02/16/2016 10:45,2,0.150,ACTIVE,212.83,302.37,59.959,1455637504,"201051344000983","219011344069620",23.00,3.00,0,300.57,305.08,3.5,1.5,0.000,318165.9,318165.9,17689,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637564,152248.00
02/16/2016 10:45,2,0.000,ALERT,213.06,302.37,59.959,1455637504,"201051344001158","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,313723.0,313723.0,17876,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455637566,152249.00
02/16/2016 10:45,2,0.201,ALERT,213.29,339.65,59.981,1455637504,"201051344000576","219011344069620",27.41,2.50,0,300.87,356.48,5.6,3.5,0.000,318930.7,318930.7,17385,0,0,0,L,1122011218,0,121.78,121.55,0002,-1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637568,152250.00
02/16/2016 10:45,2,0.178,ACTIVE,212.16,339.04,59.954,1455637504,"274151322000087","219011344069620",30.36,7.30,0,335.44,342.65,5.5,3.4,0.022,562280.0,562280.0,11235,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455637569,152251.00
02/16/2016 11:00,2,0.139,ACTIVE,212.83,301.47,59.944,1455638403,"201051344000645","219011344069620",22.17,2.50,0,300.27,304.78,3.1,1.1,0.000,318180.3,318180.3,17512,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638404,152252.00
02/16/2016 11:00,2,0.166,ACTIVE,211.93,338.14,59.986,1455638403,"274151322000085","219011344069620",31.17,7.00,0,336.04,373.01,5.2,3.1,0.022,589952.6,589952.6,11216,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638405,152253.00
02/16/2016 11:00,2,0.000,ALERT,213.06,301.17,59.975,1455638403,"201051344000633","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,309753.3,309753.3,17887,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455638407,152254.00
02/16/2016 11:00,2,0.098,ALERT,212.38,301.47,59.944,1455638403,"201051344000469","219011344069620",30.38,1.00,0,299.07,304.48,3.0,1.0,0.000,310582.4,310582.4,17892,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638409,152255.00
02/16/2016 11:00,2,0.059,ALERT,211.48,299.97,60.002,1455638403,"201051344000646","219011344069620",30.51,3.00,0,297.87,302.37,1.8,0.0,0.000,315990.0,315990.0,22417,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638411,152256.00
02/16/2016 11:00,2,0.150,ACTIVE,211.70,338.14,59.991,1455638403,"274151322000052","219011344069620",29.66,6.70,0,334.54,342.05,4.5,2.4,0.013,597993.7,597993.7,11414,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638412,152257.00
02/16/2016 11:00,2,0.070,ALERT,211.93,300.27,59.991,1455638403,"201051344000585","219011344069620",30.36,3.30,0,297.87,302.37,2.2,0.2,0.000,320839.6,320839.6,22422,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638414,152258.00
02/16/2016 11:00,2,0.154,ACTIVE,211.48,300.27,59.975,1455638403,"201051344001230","219011344069620",20.48,3.00,0,298.77,302.07,3.2,1.2,0.000,319997.6,319997.6,22227,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638415,152259.00
02/16/2016 11:00,2,0.084,ALERT,212.16,300.87,59.975,1455638403,"201051344000582","219011344069620",29.96,1.50,0,299.07,302.98,2.6,0.6,0.000,313515.2,313515.2,22406,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638416,152260.00
02/16/2016 11:00,2,0.164,ACTIVE,211.25,299.97,60.002,1455638403,"201051344000955","219011344069620",17.89,3.30,0,298.47,302.07,3.0,0.9,0.000,324028.1,324028.1,22361,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638417,152261.00
02/16/2016 11:00,2,0.035,ALERT,212.16,324.62,59.970,1455638403,"274151322000094","219011344069620",22.05,3.30,0,298.17,413.59,0.8,0.0,0.000,480697.4,480697.4,11839,0,0,0,L,1151911521,0,121.10,122.68,0002,1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638419,152262.00
02/16/2016 11:00,2,0.094,ALERT,212.83,302.37,59.970,1455638403,"201051344000579","219011344069620",30.67,3.00,0,300.57,305.38,3.0,0.9,0.000,324615.6,324615.6,17818,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638421,152263.00
02/16/2016 11:00,2,0.105,ALERT,211.70,300.57,59.975,1455638403,"201051344000890","219011344069620",30.67,3.30,0,298.77,303.28,3.3,1.3,0.000,321466.6,321466.6,22353,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638423,152264.00
02/16/2016 11:00,2,0.158,ACTIVE,211.70,299.67,59.986,1455638403,"201051344000438","219011344069620",17.99,3.00,0,298.47,302.37,2.9,0.9,0.000,323635.5,323635.5,22371,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638424,152265.00
02/16/2016 11:00,2,0.135,ALERT,211.93,299.37,59.991,1455638403,"201051344000417","219011344069620",30.20,3.30,0,297.87,301.47,4.2,2.1,0.000,317417.2,317417.2,22506,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638426,152266.00
02/16/2016 11:00,2,0.104,ALERT,212.16,338.74,59.981,1455638403,"274151322000083","219011344069620",26.64,6.00,0,299.37,341.45,2.8,0.8,0.009,592180.0,592180.0,11449,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638428,152267.00
02/16/2016 11:00,2,0.100,ACTIVE,212.61,338.44,59.981,1455638403,"274151322000076","219011344069620",29.46,6.70,0,322.81,350.77,3.0,1.0,0.004,629359.7,629359.7,11463,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638428,152268.00
02/16/2016 11:00,2,0.000,ALERT,212.61,303.28,59.975,1455638403,"201051344000868","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,309513.8,309513.8,17619,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455638430,152269.00
02/16/2016 11:00,2,0.090,ALERT,212.16,338.44,59.954,1455638403,"274151322000095","219011344069620",27.51,5.00,0,299.97,348.96,2.5,0.5,0.004,622340.7,622340.7,11341,0,0,0,L,1151911521,0,122.23,122.23,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638432,152270.00
02/16/2016 11:00,2,0.000,ALERT,212.61,302.68,59.981,1455638403,"201051344000988","219011344069620",0.00,2.50,0,297.87,304.48,0.0,0.0,0.000,307895.6,307895.6,17896,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455638434,152271.00
02/16/2016 11:00,2,0.072,ALERT,211.70,299.37,59.949,1455638403,"201051344001025","219011344069620",30.30,2.00,0,297.57,302.37,2.2,0.2,0.000,321037.2,321037.2,22415,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638436,152272.00
02/16/2016 11:00,2,0.154,ACTIVE,212.61,302.37,60.034,1455638403,"201051344000458","219011344069620",19.68,3.70,0,300.27,305.38,3.1,1.1,0.000,318290.0,318290.0,17813,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638437,152273.00
02/16/2016 11:00,2,0.207,ALERT,213.51,339.65,59.991,1455638403,"201051344000853","219011344069620",26.18,3.30,0,300.87,345.36,5.5,3.4,0.004,316553.1,316553.1,17480,0,0,0,L,1122011218,0,122.23,122.01,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638438,152274.00
02/16/2016 11:00,2,0.145,ACTIVE,212.16,300.27,59.986,1455638403,"201051344000685","219011344069620",20.67,3.30,0,297.87,301.77,3.0,1.0,0.000,323489.3,323489.3,22247,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638439,152275.00
02/16/2016 11:00,2,0.139,ACTIVE,211.93,299.67,59.991,1455638403,"201051344000917","219011344069620",19.92,3.70,0,297.26,301.47,2.8,0.8,0.000,321055.2,321055.2,22223,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638440,152276.00
02/16/2016 11:00,2,0.143,ALERT,211.93,300.27,59.991,1455638403,"201051344001145","219011344069620",23.32,3.70,0,299.07,338.14,3.4,1.4,0.000,325198.1,325198.1,22135,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638442,152277.00
02/16/2016 11:00,2,0.000,ALERT,211.70,299.07,59.981,1455638403,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,317405.8,317405.8,22449,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455638444,152278.00
02/16/2016 11:00,2,0.170,ACTIVE,211.93,339.34,59.970,1455638403,"274151322000088","219011344069620",29.06,7.70,0,334.84,345.06,5.0,2.9,0.018,574620.2,574620.2,11169,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638445,152279.00
02/16/2016 11:00,2,0.008,ALERT,212.61,299.67,59.986,1455638403,"274151322000068","219011344069620",42.72,5.00,0,298.17,414.79,0.0,0.0,0.000,480855.5,480855.5,11990,0,0,0,L,1151911521,0,121.78,122.91,0002,4,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638447,152280.00
02/16/2016 11:00,2,0.064,ALERT,211.48,300.27,59.991,1455638403,"201051344001135","219011344069620",30.65,3.00,0,298.17,302.37,2.0,0.1,0.000,314098.5,314098.5,22423,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638448,152281.00
02/16/2016 11:00,2,0.084,ALERT,212.38,302.98,59.981,1455638403,"201051344000594","219011344069620",29.40,2.00,0,299.67,304.78,2.5,0.5,0.000,320179.9,320179.9,17845,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638450,152282.00
02/16/2016 11:00,2,0.070,ALERT,211.70,299.97,60.023,1455638403,"201051344001203","219011344069620",30.20,2.00,0,297.87,303.58,2.2,0.2,0.000,320400.7,320400.7,22403,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455638452,152283.00
02/16/2016 11:00,2,0.160,ACTIVE,211.93,337.24,59.986,1455638403,"274151322000054","219011344069620",30.89,8.00,0,334.84,358.58,5.1,3.0,0.013,587075.8,587075.8,11198,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638453,152284.00
02/16/2016 11:00,2,0.000,ALERT,212.83,301.77,59.986,1455638403,"201051344000867","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,308977.6,308977.6,17856,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455638455,152285.00
02/16/2016 11:00,2,0.201,ACTIVE,211.93,300.27,59.991,1455638403,"201051344001093","219011344069620",20.40,3.70,0,298.17,301.77,4.2,2.1,0.000,319515.4,319515.4,22270,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638456,152286.00
02/16/2016 11:00,2,0.170,ACTIVE,212.61,339.04,59.991,1455638403,"201051344000900","219011344069620",30.57,3.00,0,332.73,349.56,5.3,3.2,0.018,324399.6,324399.6,17333,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638457,152287.00
02/16/2016 11:00,2,0.162,ACTIVE,212.61,301.47,59.986,1455638403,"201051344000648","219011344069620",20.06,1.00,0,299.37,304.48,3.3,1.3,0.000,317375.5,317375.5,17567,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638457,152288.00
