ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 11:00,2,0.379,ACTIVE,212.61,371.81,59.991,1455638403,"201051344000569","219011344069620",34.71,5.00,0,335.74,380.52,13.3,10.9,0.062,325603.6,325603.6,17294,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638459,152289.00
02/16/2016 11:00,2,0.152,ALERT,212.61,302.37,59.986,1455638403,"201051344000983","219011344069620",23.34,3.00,0,300.57,340.85,3.6,1.6,0.000,318166.3,318166.3,17690,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638460,152290.00
02/16/2016 11:00,2,0.000,ALERT,212.61,302.37,60.023,1455638403,"201051344001158","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,313723.0,313723.0,17878,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455638462,152291.00
02/16/2016 11:00,2,0.203,ACTIVE,213.29,339.95,59.991,1455638403,"201051344000576","219011344069620",27.67,3.00,0,299.97,343.25,5.8,3.6,0.009,318931.6,318931.6,17387,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638463,152292.00
02/16/2016 11:00,2,0.182,ACTIVE,212.16,339.34,59.981,1455638403,"274151322000087","219011344069620",30.20,8.00,0,335.14,342.65,5.6,3.5,0.018,562280.9,562280.9,11236,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455638464,152293.00
02/16/2016 11:15,2,0.152,ALERT,213.74,303.88,59.986,1455639304,"201051344000645","219011344069620",24.55,3.30,0,299.67,360.08,3.8,1.8,0.000,318180.9,318180.9,17513,0,0,0,L,1122011218,0,122.23,122.46,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639306,152294.00
02/16/2016 11:15,2,0.199,ACTIVE,212.38,363.39,59.981,1455639304,"274151322000085","219011344069620",33.89,8.00,0,335.74,387.14,6.8,4.7,0.027,589954.1,589954.1,11217,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639307,152295.00
02/16/2016 11:15,2,0.082,ALERT,213.74,303.28,59.954,1455639304,"201051344000633","219011344069620",25.50,2.00,0,297.87,304.48,2.1,0.1,0.000,309753.3,309753.3,17889,0,0,0,L,1122011218,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1455639309,152296.00
02/16/2016 11:15,2,0.098,ALERT,213.06,302.68,59.981,1455639304,"201051344000469","219011344069620",30.91,1.50,0,298.47,304.48,3.1,1.1,0.000,310582.6,310582.6,17894,0,0,0,L,1122011218,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455639311,152297.00
02/16/2016 11:15,2,0.131,ALERT,211.93,300.87,59.986,1455639304,"201051344000646","219011344069620",18.13,3.70,0,297.26,362.49,2.4,0.4,0.000,315990.2,315990.2,22419,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1455639312,152298.00
02/16/2016 11:15,2,0.176,ACTIVE,211.93,339.04,59.986,1455639304,"274151322000052","219011344069620",30.18,7.70,0,334.84,368.20,5.4,3.3,0.018,597994.8,597994.8,11415,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639314,152299.00
02/16/2016 11:15,2,0.078,ALERT,212.16,300.87,59.981,1455639304,"201051344000585","219011344069620",30.81,3.70,0,297.57,337.84,2.5,0.4,0.000,320839.8,320839.8,22424,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1455639316,152300.00
02/16/2016 11:15,2,0.158,ALERT,212.16,301.47,59.981,1455639304,"201051344001230","219011344069620",21.59,3.70,0,298.47,359.48,3.5,1.4,0.000,319998.0,319998.0,22228,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639317,152301.00
02/16/2016 11:15,2,0.082,ALERT,212.61,301.77,59.996,1455639304,"201051344000582","219011344069620",30.45,2.00,0,299.07,304.48,2.6,0.6,0.000,313515.4,313515.4,22408,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1455639319,152302.00
02/16/2016 11:15,2,0.176,ALERT,211.70,300.87,60.012,1455639304,"201051344000955","219011344069620",21.05,4.00,0,297.87,355.28,3.8,1.7,0.000,324028.7,324028.7,22362,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639321,152303.00
02/16/2016 11:15,2,0.262,ALERT,212.38,345.66,59.975,1455639304,"274151322000094","219011344069620",31.93,6.00,0,297.87,460.47,8.4,6.2,0.049,480699.6,480699.6,11841,0,0,0,L,1151911521,0,121.33,122.68,0002,3,0,0,0,0,0,0,36,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639323,152304.00
02/16/2016 11:15,2,0.096,ALERT,212.83,303.58,59.981,1455639304,"201051344000579","219011344069620",31.13,3.70,0,300.27,305.68,3.0,1.0,0.000,324615.8,324615.8,17820,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1455639325,152305.00
02/16/2016 11:15,2,0.105,ALERT,211.93,301.17,59.986,1455639304,"201051344000890","219011344069620",31.09,3.70,0,298.47,338.14,3.3,1.3,0.000,321467.0,321467.0,22355,0,0,0,L,1122011218,0,122.01,120.88,0100,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1455639327,152306.00
02/16/2016 11:15,2,0.164,ALERT,212.38,300.87,59.991,1455639304,"201051344000438","219011344069620",20.32,3.70,0,297.87,360.38,3.4,1.4,0.000,323636.0,323636.0,22372,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639328,152307.00
02/16/2016 11:15,2,0.186,ALERT,212.38,300.57,59.991,1455639304,"201051344000417","219011344069620",11.95,4.00,0,297.57,338.14,2.2,0.2,0.000,317417.7,317417.7,22508,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1455639330,152308.00
02/16/2016 11:15,2,0.107,ACTIVE,212.16,339.04,59.981,1455639304,"274151322000083","219011344069620",29.44,6.70,0,298.77,368.80,3.2,1.2,0.004,592180.5,592180.5,11451,0,0,0,L,1151911521,0,121.78,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639331,152309.00
02/16/2016 11:15,2,0.123,ACTIVE,212.83,339.34,59.981,1455639304,"274151322000076","219011344069620",30.24,7.70,0,321.01,384.43,3.8,1.7,0.009,629360.3,629360.3,11464,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639332,152310.00
02/16/2016 11:15,2,0.070,ALERT,213.06,303.58,60.034,1455639304,"201051344000868","219011344069620",31.21,2.00,0,301.47,305.68,2.3,0.3,0.000,309513.8,309513.8,17621,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1455639334,152311.00
02/16/2016 11:15,2,0.109,ALERT,212.16,338.44,59.970,1455639304,"274151322000095","219011344069620",29.78,6.00,0,299.97,373.61,3.3,1.2,0.004,622341.2,622341.2,11343,0,0,0,L,1151911521,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639336,152312.00
02/16/2016 11:15,2,0.062,ALERT,212.61,302.37,59.986,1455639304,"201051344000988","219011344069620",29.70,3.00,0,298.47,304.48,1.9,0.0,0.000,307895.6,307895.6,17898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455639337,152313.00
02/16/2016 11:15,2,0.070,ALERT,211.93,300.27,60.023,1455639304,"201051344001025","219011344069620",30.67,3.00,0,297.87,322.81,2.2,0.2,0.000,321037.3,321037.3,22417,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1455639339,152314.00
02/16/2016 11:15,2,0.162,ALERT,212.83,302.68,59.991,1455639304,"201051344000458","219011344069620",21.63,4.00,0,300.87,366.10,3.6,1.5,0.000,318290.5,318290.5,17814,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639341,152315.00
02/16/2016 11:15,2,0.213,ACTIVE,213.74,340.55,59.996,1455639304,"201051344000853","219011344069620",28.45,4.00,0,299.67,371.21,6.2,4.0,0.013,316554.4,316554.4,17482,0,0,0,L,1122011218,0,122.46,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639342,152316.00
02/16/2016 11:15,2,0.150,ALERT,212.61,300.87,59.986,1455639304,"201051344000685","219011344069620",22.46,4.00,0,298.17,355.28,3.4,1.4,0.000,323489.8,323489.8,22248,0,0,0,L,1122011218,0,122.46,121.55,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639344,152317.00
02/16/2016 11:15,2,0.145,ALERT,212.38,300.27,59.986,1455639304,"201051344000917","219011344069620",21.11,5.00,0,297.26,358.58,3.1,1.1,0.000,321055.6,321055.6,22224,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639346,152318.00
02/16/2016 11:15,2,0.199,ALERT,212.61,338.44,59.970,1455639304,"201051344001145","219011344069620",29.96,5.00,0,298.47,350.47,6.1,4.0,0.018,325198.8,325198.8,22137,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639348,152319.00
02/16/2016 11:15,2,0.084,ALERT,212.16,299.97,59.986,1455639304,"201051344000651","219011344069620",30.12,2.00,0,297.57,303.28,2.6,0.6,0.000,317405.9,317405.9,22451,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1455639349,152320.00
02/16/2016 11:15,2,0.207,ACTIVE,211.93,340.25,59.981,1455639304,"274151322000088","219011344069620",28.37,9.30,0,334.84,344.76,6.0,3.8,0.031,574621.5,574621.5,11170,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639350,152321.00
02/16/2016 11:15,2,0.006,ALERT,213.06,300.87,59.986,1455639304,"274151322000068","219011344069620",46.02,6.70,0,297.57,443.04,0.0,0.0,0.000,480855.6,480855.6,11992,0,0,0,L,1151911521,0,122.01,123.14,0002,7,0,0,0,0,0,0,133,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639352,152322.00
02/16/2016 11:15,2,0.066,ALERT,211.93,300.87,59.986,1455639304,"201051344001135","219011344069620",30.89,3.70,0,297.87,337.84,2.1,0.1,0.000,314098.5,314098.5,22425,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455639354,152323.00
02/16/2016 11:15,2,0.082,ALERT,212.61,303.28,59.981,1455639304,"201051344000594","219011344069620",30.69,2.50,0,300.27,305.08,2.6,0.6,0.000,320180.0,320180.0,17847,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455639356,152324.00
02/16/2016 11:15,2,0.133,ALERT,212.16,300.57,59.991,1455639304,"201051344001203","219011344069620",14.09,3.00,0,297.87,354.97,1.9,0.0,0.000,320400.9,320400.9,22405,0,0,0,L,1122011218,0,122.23,121.33,0002,1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1455639358,152325.00
02/16/2016 11:15,2,0.178,ACTIVE,212.16,347.46,59.991,1455639304,"274151322000054","219011344069620",32.26,10.00,0,335.14,386.83,5.8,3.7,0.018,587077.1,587077.1,11199,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639359,152326.00
02/16/2016 11:15,2,0.070,ALERT,213.06,302.37,59.965,1455639304,"201051344000867","219011344069620",28.41,2.50,0,299.67,305.08,2.1,0.1,0.000,308977.6,308977.6,17858,0,0,0,L,1122011218,0,122.01,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1455639361,152327.00
02/16/2016 11:15,2,0.201,ALERT,212.16,301.17,59.991,1455639304,"201051344001093","219011344069620",21.17,4.00,0,298.17,367.90,4.3,2.2,0.000,319516.1,319516.1,22271,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639362,152328.00
02/16/2016 11:15,2,0.184,ACTIVE,212.83,341.75,59.986,1455639304,"201051344000900","219011344069620",31.55,3.70,0,333.33,365.49,5.9,3.8,0.027,324400.9,324400.9,17334,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639363,152329.00
02/16/2016 11:15,2,0.166,ALERT,213.06,302.07,59.991,1455639304,"201051344000648","219011344069620",21.49,2.00,0,299.67,360.38,3.6,1.6,0.000,317376.1,317376.1,17568,0,0,0,L,1122011218,0,121.33,122.23,0002,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639365,152330.00
02/16/2016 11:15,2,0.412,ACTIVE,213.29,371.51,59.996,1455639304,"201051344000569","219011344069620",34.59,6.00,0,334.84,397.35,14.5,12.1,0.075,325607.5,325607.5,17295,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639366,152331.00
02/16/2016 11:15,2,0.158,ALERT,213.06,317.10,59.991,1455639304,"201051344000983","219011344069620",25.01,3.70,0,300.57,350.77,4.0,2.0,0.000,318167.1,318167.1,17692,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639368,152332.00
02/16/2016 11:15,2,0.053,ALERT,212.83,302.37,59.991,1455639304,"201051344001158","219011344069620",29.30,2.50,0,299.97,304.48,1.6,0.0,0.000,313723.0,313723.0,17880,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1455639370,152333.00
02/16/2016 11:15,2,0.211,ALERT,213.51,340.25,59.991,1455639304,"201051344000576","219011344069620",28.17,3.30,0,299.97,355.28,6.1,3.9,0.009,318932.9,318932.9,17388,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639372,152334.00
02/16/2016 11:15,2,0.193,ACTIVE,212.38,338.44,59.986,1455639304,"274151322000087","219011344069620",30.73,9.00,0,335.44,384.73,6.0,3.9,0.027,562282.3,562282.3,11237,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455639372,152335.00
02/16/2016 11:30,2,0.055,ALERT,213.51,302.68,59.986,1455640204,"201051344000645","219011344069620",30.69,3.00,0,301.17,305.08,1.8,0.0,0.000,318181.1,318181.1,17515,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1455640206,152336.00
02/16/2016 11:30,2,0.092,ACTIVE,212.16,339.34,60.007,1455640204,"274151322000085","219011344069620",29.48,7.70,0,335.74,367.90,2.8,0.7,0.000,589954.7,589954.7,11218,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640207,152337.00
02/16/2016 11:30,2,0.000,ALERT,213.51,302.68,60.002,1455640204,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,309753.3,309753.3,17891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1455640209,152338.00
02/16/2016 11:30,2,0.000,ALERT,213.06,302.68,60.007,1455640204,"201051344000469","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,310582.8,310582.8,17896,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640210,152339.00
02/16/2016 11:30,2,0.059,ALERT,211.25,300.27,60.007,1455640204,"201051344000646","219011344069620",27.95,3.70,0,297.57,306.88,1.7,0.0,0.000,315990.2,315990.2,22421,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640212,152340.00
02/16/2016 11:30,2,0.094,ALERT,211.70,300.57,59.996,1455640204,"274151322000052","219011344069620",22.03,7.00,0,298.77,342.05,2.1,0.1,0.000,597995.1,597995.1,11416,0,0,0,L,1151911521,0,120.42,122.68,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640214,152341.00
02/16/2016 11:30,2,0.000,ALERT,211.48,300.27,60.018,1455640204,"201051344000585","219011344069620",0.00,3.70,0,297.57,306.88,0.0,0.0,0.000,320839.8,320839.8,22426,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640216,152342.00
02/16/2016 11:30,2,0.066,ALERT,211.25,300.57,59.954,1455640204,"201051344001230","219011344069620",27.21,3.30,0,298.47,307.18,1.8,0.0,0.000,319998.2,319998.2,22230,0,0,0,L,1122011218,0,122.01,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455640218,152343.00
02/16/2016 11:30,2,0.000,ALERT,211.93,301.17,60.018,1455640204,"201051344000582","219011344069620",0.00,2.00,0,299.07,307.48,0.0,0.0,0.000,313515.5,313515.5,22410,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640219,152344.00
02/16/2016 11:30,2,0.096,ALERT,211.03,299.97,59.954,1455640204,"201051344000955","219011344069620",30.38,4.00,0,298.17,308.09,3.0,1.0,0.000,324028.9,324028.9,22364,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1455640221,152345.00
02/16/2016 11:30,2,0.100,ACTIVE,211.70,338.14,60.007,1455640204,"274151322000094","219011344069620",29.98,6.00,0,336.34,355.28,3.0,1.0,0.009,480700.4,480700.4,11843,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640222,152346.00
02/16/2016 11:30,2,0.092,ALERT,213.29,303.58,60.007,1455640204,"201051344000579","219011344069620",27.93,3.30,0,301.77,305.38,2.6,0.6,0.000,324616.0,324616.0,17822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640224,152347.00
02/16/2016 11:30,2,0.000,ALERT,211.03,300.27,59.986,1455640204,"201051344000890","219011344069620",0.00,3.70,0,298.77,307.18,0.0,0.0,0.000,321467.2,321467.2,22357,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640226,152348.00
02/16/2016 11:30,2,0.090,ALERT,211.48,300.27,60.023,1455640204,"201051344000438","219011344069620",29.82,3.70,0,298.17,306.58,2.8,0.7,0.000,323636.2,323636.2,22374,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1455640228,152349.00
02/16/2016 11:30,2,0.000,ALERT,211.70,299.67,60.039,1455640204,"201051344000417","219011344069620",0.00,3.70,0,297.26,306.28,0.0,0.0,0.000,317418.1,317418.1,22510,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640229,152350.00
02/16/2016 11:30,2,0.055,ALERT,211.70,300.87,60.012,1455640204,"274151322000083","219011344069620",18.15,6.00,0,299.07,359.78,1.0,0.0,0.000,592180.6,592180.6,11452,0,0,0,L,1151911521,0,120.88,122.46,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640231,152351.00
02/16/2016 11:30,2,0.062,ALERT,212.16,300.27,60.012,1455640204,"274151322000076","219011344069620",21.29,7.00,0,298.77,342.35,1.4,0.0,0.000,629360.5,629360.5,11465,0,0,0,L,1151911521,0,121.10,122.68,0002,6,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640233,152352.00
02/16/2016 11:30,2,0.000,ALERT,212.83,302.98,60.002,1455640204,"201051344000868","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,309513.8,309513.8,17623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1455640235,152353.00
02/16/2016 11:30,2,0.051,ALERT,211.93,301.17,60.007,1455640204,"274151322000095","219011344069620",19.92,5.50,0,299.97,357.08,1.1,0.0,0.000,622341.3,622341.3,11345,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640237,152354.00
02/16/2016 11:30,2,0.000,ALERT,212.83,302.37,60.034,1455640204,"201051344000988","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,307895.6,307895.6,17900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1455640239,152355.00
02/16/2016 11:30,2,0.000,ALERT,211.25,298.77,60.007,1455640204,"201051344001025","219011344069620",0.00,3.00,0,297.57,306.58,0.0,0.0,0.000,321037.3,321037.3,22419,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640241,152356.00
02/16/2016 11:30,2,0.098,ALERT,212.83,302.68,60.002,1455640204,"201051344000458","219011344069620",29.88,3.70,0,301.17,305.38,3.0,1.0,0.000,318290.8,318290.8,17816,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1455640242,152357.00
02/16/2016 11:30,2,0.141,ALERT,213.51,301.77,60.002,1455640204,"201051344000853","219011344069620",21.01,3.30,0,301.17,352.87,3.0,1.0,0.000,316554.9,316554.9,17483,0,0,0,L,1122011218,0,122.01,122.23,0002,3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640244,152358.00
02/16/2016 11:30,2,0.068,ALERT,211.70,299.67,60.002,1455640204,"201051344000685","219011344069620",30.02,3.70,0,298.17,307.18,2.1,0.1,0.000,323489.9,323489.9,22250,0,0,0,L,1122011218,0,122.46,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1455640246,152359.00
02/16/2016 11:30,2,0.064,ALERT,211.48,299.37,60.002,1455640204,"201051344000917","219011344069620",30.53,4.50,0,296.96,306.28,2.0,0.0,0.000,321055.7,321055.7,22226,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1455640248,152360.00
02/16/2016 11:30,2,0.133,ALERT,211.48,299.97,60.007,1455640204,"201051344001145","219011344069620",22.03,4.00,0,298.77,353.47,3.0,1.0,0.000,325199.3,325199.3,22139,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640250,152361.00
02/16/2016 11:30,2,0.000,ALERT,211.25,299.07,60.007,1455640204,"201051344000651","219011344069620",0.00,2.00,0,297.57,305.98,0.0,0.0,0.000,317406.0,317406.0,22453,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640251,152362.00
02/16/2016 11:30,2,0.100,ACTIVE,211.48,336.94,60.007,1455640204,"274151322000088","219011344069620",27.87,9.00,0,334.84,342.65,2.9,0.8,0.000,574621.9,574621.9,11171,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640252,152363.00
02/16/2016 11:30,2,0.008,ALERT,212.38,339.65,59.991,1455640204,"274151322000068","219011344069620",44.59,6.30,0,298.47,436.73,0.0,0.0,0.000,480855.6,480855.6,11994,0,0,0,L,1151911521,0,121.55,122.91,0100,5,0,0,0,0,0,0,244,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1455640254,152364.00
02/16/2016 11:30,2,0.000,ALERT,210.80,299.67,60.028,1455640204,"201051344001135","219011344069620",0.00,3.30,0,298.17,306.58,0.0,0.0,0.000,314098.6,314098.6,22427,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640256,152365.00
02/16/2016 11:30,2,0.000,ALERT,212.38,302.68,60.002,1455640204,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,320180.1,320180.1,17849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1455640258,152366.00
02/16/2016 11:30,2,0.000,ALERT,211.25,299.37,59.991,1455640204,"201051344001203","219011344069620",0.00,3.00,0,297.87,307.48,0.0,0.0,0.000,320400.9,320400.9,22407,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455640259,152367.00
02/16/2016 11:30,2,0.084,ACTIVE,211.93,338.14,59.991,1455640204,"274151322000054","219011344069620",28.69,9.70,0,335.14,351.07,2.5,0.5,0.000,587077.5,587077.5,11200,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640260,152368.00
02/16/2016 11:30,2,0.000,ALERT,213.06,302.07,59.965,1455640204,"201051344000867","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,308977.6,308977.6,17860,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1455640262,152369.00
02/16/2016 11:30,2,0.129,ALERT,211.03,299.37,59.996,1455640204,"201051344001093","219011344069620",30.30,4.00,0,297.87,306.58,4.0,1.9,0.000,319516.6,319516.6,22273,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1455640264,152370.00
02/16/2016 11:30,2,0.100,ALERT,212.83,302.68,59.986,1455640204,"201051344000900","219011344069620",23.56,3.00,0,301.17,347.16,2.4,0.4,0.000,324401.4,324401.4,17335,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640266,152371.00
02/16/2016 11:30,2,0.090,ALERT,213.29,302.07,60.002,1455640204,"201051344000648","219011344069620",29.88,1.50,0,300.27,304.48,2.7,0.7,0.000,317376.3,317376.3,17570,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1455640268,152372.00
02/16/2016 11:30,2,0.232,ACTIVE,213.29,339.34,59.986,1455640204,"201051344000569","219011344069620",31.35,5.00,0,334.84,379.32,7.4,5.2,0.022,325609.5,325609.5,17296,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640269,152373.00
02/16/2016 11:30,2,0.068,ALERT,213.06,303.28,60.007,1455640204,"201051344000983","219011344069620",31.09,3.00,0,301.17,318.30,2.2,0.2,0.000,318167.2,318167.2,17694,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1455640271,152374.00
02/16/2016 11:30,2,0.000,ALERT,213.06,302.68,59.996,1455640204,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,313723.0,313723.0,17882,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455640272,152375.00
02/16/2016 11:30,2,0.150,ALERT,213.29,302.98,59.996,1455640204,"201051344000576","219011344069620",18.23,2.50,0,300.27,342.65,2.8,0.8,0.000,318933.4,318933.4,17390,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640274,152376.00
02/16/2016 11:30,2,0.105,ACTIVE,212.16,337.84,59.986,1455640204,"274151322000087","219011344069620",27.59,8.50,0,335.14,342.95,2.9,0.9,0.000,562282.9,562282.9,11238,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455640275,152377.00
02/16/2016 11:45,2,0.059,ALERT,212.83,301.77,59.970,1455641103,"201051344000645","219011344069620",31.23,2.00,0,300.27,304.78,1.9,0.0,0.000,318181.1,318181.1,17517,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641105,152378.00
02/16/2016 11:45,2,0.105,ALERT,211.93,338.14,59.959,1455641103,"274151322000085","219011344069620",29.92,7.00,0,299.37,347.46,3.2,1.2,0.004,589954.8,589954.8,11219,0,0,0,L,1151911521,0,121.78,122.01,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641107,152379.00
02/16/2016 11:45,2,0.000,ALERT,213.06,301.17,60.012,1455641103,"201051344000633","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,309753.3,309753.3,17893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455641109,152380.00
02/16/2016 11:45,2,0.100,ALERT,212.61,301.77,59.975,1455641103,"201051344000469","219011344069620",28.37,0.50,0,299.37,304.18,2.9,0.9,0.000,310582.8,310582.8,17898,0,0,0,L,1122011218,0,120.88,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455641111,152381.00
02/16/2016 11:45,2,0.057,ALERT,211.25,300.27,59.970,1455641103,"201051344000646","219011344069620",28.88,3.00,0,297.87,301.77,1.7,0.0,0.000,315990.2,315990.2,22423,0,0,0,L,1122011218,0,121.78,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1455641113,152382.00
02/16/2016 11:45,2,0.104,ACTIVE,211.48,301.17,59.965,1455641103,"274151322000052","219011344069620",23.20,6.00,0,298.17,302.98,2.5,0.5,0.000,597995.1,597995.1,11418,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641114,152383.00
02/16/2016 11:45,2,0.070,ALERT,211.48,300.27,59.975,1455641103,"201051344000585","219011344069620",28.71,3.00,0,297.87,302.07,2.1,0.1,0.000,320839.8,320839.8,22428,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1455641115,152384.00
02/16/2016 11:45,2,0.066,ALERT,211.25,299.97,59.970,1455641103,"201051344001230","219011344069620",31.79,3.00,0,298.47,307.18,2.1,0.2,0.000,319998.2,319998.2,22232,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641117,152385.00
02/16/2016 11:45,2,0.000,ALERT,211.93,300.87,59.975,1455641103,"201051344000582","219011344069620",0.00,1.50,0,299.07,302.37,0.0,0.0,0.000,313515.5,313515.5,22412,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455641119,152386.00
02/16/2016 11:45,2,0.100,ALERT,211.03,299.97,59.996,1455641103,"201051344000955","219011344069620",30.93,3.30,0,297.87,301.77,3.1,1.1,0.000,324029.2,324029.2,22366,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641121,152387.00
02/16/2016 11:45,2,0.113,ACTIVE,211.48,338.44,59.975,1455641103,"274151322000094","219011344069620",30.24,5.50,0,335.44,341.75,3.5,1.4,0.018,480700.6,480700.6,11844,0,0,0,L,1151911521,0,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641122,152388.00
02/16/2016 11:45,2,0.094,ALERT,212.38,302.37,59.970,1455641103,"201051344000579","219011344069620",29.04,2.50,0,300.87,305.38,2.8,0.7,0.000,324616.1,324616.1,17824,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1455641123,152389.00
02/16/2016 11:45,2,0.105,ALERT,211.25,299.97,59.975,1455641103,"201051344000890","219011344069620",29.06,3.30,0,298.47,302.98,3.1,1.1,0.000,321467.2,321467.2,22359,0,0,0,L,1122011218,0,121.55,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1455641125,152390.00
02/16/2016 11:45,2,0.094,ALERT,211.48,299.97,59.970,1455641103,"201051344000438","219011344069620",30.47,3.00,0,298.17,302.07,2.9,0.9,0.000,323636.3,323636.3,22376,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641127,152391.00
02/16/2016 11:45,2,0.137,ALERT,211.70,299.37,59.970,1455641103,"201051344000417","219011344069620",28.45,3.30,0,297.57,301.17,4.0,1.9,0.000,317418.2,317418.2,22512,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1455641129,152392.00
02/16/2016 11:45,2,0.062,ACTIVE_NO_POWER,211.70,300.57,59.975,1455641103,"274151322000083","219011344069620",21.13,5.00,0,298.47,302.68,1.3,0.0,0.000,592180.6,592180.6,11454,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641130,152393.00
02/16/2016 11:45,2,0.070,ACTIVE_NO_POWER,212.38,300.57,59.970,1455641103,"274151322000076","219011344069620",22.96,6.00,0,297.87,302.68,1.7,0.0,0.000,629360.5,629360.5,11467,0,0,0,L,1151911521,0,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641131,152394.00
02/16/2016 11:45,2,0.000,ALERT,212.38,302.37,59.970,1455641103,"201051344000868","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,309513.8,309513.8,17625,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455641133,152395.00
02/16/2016 11:45,2,0.061,ACTIVE_NO_POWER,211.48,300.87,59.970,1455641103,"274151322000095","219011344069620",22.15,4.50,0,299.07,303.28,1.4,0.0,0.000,622341.3,622341.3,11347,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641134,152396.00
02/16/2016 11:45,2,0.000,ALERT,211.93,300.87,59.970,1455641103,"201051344000988","219011344069620",0.00,2.00,0,297.87,304.18,0.0,0.0,0.000,307895.6,307895.6,17902,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455641135,152397.00
02/16/2016 11:45,2,0.070,ALERT,211.25,299.07,59.970,1455641103,"201051344001025","219011344069620",28.71,2.00,0,296.96,302.07,2.1,0.1,0.000,321037.3,321037.3,22421,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1455641137,152398.00
02/16/2016 11:45,2,0.102,ALERT,212.38,302.07,59.981,1455641103,"201051344000458","219011344069620",30.67,3.00,0,300.57,305.08,3.1,1.1,0.000,318291.0,318291.0,17818,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641139,152399.00
02/16/2016 11:45,2,0.154,ACTIVE,213.06,301.47,59.986,1455641103,"201051344000853","219011344069620",22.48,2.50,0,300.27,304.48,3.5,1.5,0.000,316555.2,316555.2,17485,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641140,152400.00
02/16/2016 11:45,2,0.070,ALERT,211.93,299.97,59.981,1455641103,"201051344000685","219011344069620",30.73,3.00,0,297.87,301.47,2.2,0.2,0.000,323490.0,323490.0,22252,0,0,0,L,1122011218,0,122.46,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641142,152401.00
02/16/2016 11:45,2,0.062,ALERT,211.70,299.37,59.928,1455641103,"201051344000917","219011344069620",31.41,3.70,0,296.36,300.87,2.0,0.0,0.000,321055.7,321055.7,22228,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641144,152402.00
02/16/2016 11:45,2,0.145,ACTIVE,211.48,299.37,59.970,1455641103,"201051344001145","219011344069620",23.36,3.30,0,298.17,302.07,3.5,1.4,0.000,325199.5,325199.5,22141,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641145,152403.00
02/16/2016 11:45,2,0.000,ALERT,211.48,299.07,59.981,1455641103,"201051344000651","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,317406.0,317406.0,22455,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455641146,152404.00
02/16/2016 11:45,2,0.131,ACTIVE,211.48,337.54,59.970,1455641103,"274151322000088","219011344069620",29.90,8.00,0,324.02,348.36,4.0,1.9,0.004,574622.2,574622.2,11172,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641147,152405.00
02/16/2016 11:45,2,0.006,ALERT,212.61,299.67,59.975,1455641103,"274151322000068","219011344069620",45.23,5.50,0,297.57,431.62,0.0,0.0,0.000,480855.6,480855.6,11996,0,0,0,L,1151911521,0,121.33,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641149,152406.00
02/16/2016 11:45,2,0.062,ALERT,211.25,299.67,59.970,1455641103,"201051344001135","219011344069620",29.24,3.00,0,297.57,302.07,1.9,0.0,0.000,314098.6,314098.6,22429,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1455641151,152407.00
02/16/2016 11:45,2,0.000,ALERT,212.16,302.37,59.970,1455641103,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,320180.1,320180.1,17851,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455641153,152408.00
02/16/2016 11:45,2,0.068,ALERT,211.48,299.67,59.922,1455641103,"201051344001203","219011344069620",28.43,2.00,0,297.87,302.98,2.0,0.0,0.000,320400.9,320400.9,22409,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1455641155,152409.00
02/16/2016 11:45,2,0.111,ALERT,211.48,338.14,59.975,1455641103,"274151322000054","219011344069620",29.68,8.50,0,299.37,345.06,3.4,1.3,0.004,587077.7,587077.7,11201,0,0,0,L,1151911521,0,121.55,121.78,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641157,152410.00
02/16/2016 11:45,2,0.000,ALERT,212.83,301.47,60.018,1455641103,"201051344000867","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,308977.6,308977.6,17862,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455641158,152411.00
02/16/2016 11:45,2,0.131,ALERT,211.25,299.37,59.981,1455641103,"201051344001093","219011344069620",31.33,3.30,0,297.87,301.47,4.2,2.1,0.000,319517.1,319517.1,22275,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641160,152412.00
02/16/2016 11:45,2,0.113,ACTIVE,212.38,338.14,59.975,1455641103,"201051344000900","219011344069620",27.31,2.00,0,300.27,348.96,3.1,1.1,0.004,324401.5,324401.5,17337,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641161,152413.00
02/16/2016 11:45,2,0.092,ALERT,212.61,300.87,59.954,1455641103,"201051344000648","219011344069620",30.71,0.50,0,299.67,304.48,2.9,0.9,0.000,317376.5,317376.5,17572,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641163,152414.00
02/16/2016 11:45,2,0.252,ACTIVE,212.61,371.21,59.981,1455641103,"201051344000569","219011344069620",34.69,4.00,0,334.24,373.61,8.9,6.7,0.027,325610.8,325610.8,17297,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641164,152415.00
02/16/2016 11:45,2,0.125,ALERT,212.38,301.77,59.975,1455641103,"201051344000983","219011344069620",16.66,2.00,0,300.57,305.08,2.1,0.1,0.000,318167.3,318167.3,17696,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455641166,152416.00
02/16/2016 11:45,2,0.000,ALERT,212.61,301.47,59.986,1455641103,"201051344001158","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,313723.0,313723.0,17884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455641168,152417.00
02/16/2016 11:45,2,0.174,ACTIVE,213.06,302.37,59.981,1455641103,"201051344000576","219011344069620",21.73,2.00,0,300.27,304.78,3.9,1.8,0.000,318933.7,318933.7,17392,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641169,152418.00
02/16/2016 11:45,2,0.127,ALERT,211.93,338.74,59.959,1455641103,"274151322000087","219011344069620",27.85,7.70,0,297.57,344.15,3.6,1.6,0.004,562283.1,562283.1,11239,0,0,0,L,1151911521,0,121.55,122.23,0002,7,0,0,0,0,0,0,9,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455641170,152419.00
02/16/2016 12:00,2,0.061,ALERT,213.51,302.68,60.028,1455642003,"201051344000645","219011344069620",31.09,1.50,0,299.97,304.48,1.9,0.0,0.000,318181.1,318181.1,17519,0,0,0,L,1122011218,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642005,152420.00
02/16/2016 12:00,2,0.102,ACTIVE,212.38,339.65,60.018,1455642003,"274151322000085","219011344069620",29.94,6.70,0,315.90,364.89,3.1,1.1,0.009,589955.2,589955.2,11221,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642006,152421.00
02/16/2016 12:00,2,0.000,ALERT,213.74,302.98,60.007,1455642003,"201051344000633","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,309753.3,309753.3,17895,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455642008,152422.00
02/16/2016 12:00,2,0.000,ALERT,213.06,302.98,60.018,1455642003,"201051344000469","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,310582.9,310582.9,17900,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642010,152423.00
02/16/2016 12:00,2,0.059,ALERT,211.93,301.47,60.023,1455642003,"201051344000646","219011344069620",28.57,2.50,0,297.26,302.37,1.8,0.0,0.000,315990.2,315990.2,22425,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642012,152424.00
02/16/2016 12:00,2,0.100,ALERT,212.38,302.68,60.007,1455642003,"274151322000052","219011344069620",22.68,5.00,0,298.77,347.46,2.3,0.3,0.000,597995.3,597995.3,11419,0,0,0,L,1151911521,0,121.10,122.91,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642014,152425.00
02/16/2016 12:00,2,0.000,ALERT,212.16,301.17,60.007,1455642003,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,320839.8,320839.8,22430,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642015,152426.00
02/16/2016 12:00,2,0.068,ALERT,212.16,301.47,60.012,1455642003,"201051344001230","219011344069620",31.61,2.50,0,298.17,310.79,2.2,0.2,0.000,319998.3,319998.3,22234,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642017,152427.00
02/16/2016 12:00,2,0.000,ALERT,212.61,302.07,60.018,1455642003,"201051344000582","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,313515.5,313515.5,22414,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642019,152428.00
02/16/2016 12:00,2,0.100,ALERT,211.70,301.17,60.012,1455642003,"201051344000955","219011344069620",30.71,3.00,0,297.87,302.37,3.1,1.1,0.000,324029.4,324029.4,22368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642021,152429.00
02/16/2016 12:00,2,0.100,ACTIVE,212.38,340.25,60.007,1455642003,"274151322000094","219011344069620",30.22,5.50,0,335.74,342.35,3.1,1.1,0.009,480701.0,480701.0,11845,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642022,152430.00
02/16/2016 12:00,2,0.094,ALERT,213.06,303.58,60.018,1455642003,"201051344000579","219011344069620",28.73,2.50,0,300.57,305.38,2.8,0.7,0.000,324616.2,324616.2,17826,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642024,152431.00
02/16/2016 12:00,2,0.107,ALERT,211.93,301.17,60.034,1455642003,"201051344000890","219011344069620",28.75,3.00,0,297.87,303.58,3.2,1.1,0.000,321467.5,321467.5,22361,0,0,0,L,1122011218,0,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642025,152432.00
