ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 12:00,2,0.094,ALERT,212.16,300.87,60.023,1455642003,"201051344000438","219011344069620",30.26,2.50,0,297.87,302.68,2.9,0.8,0.000,323636.5,323636.5,22378,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642027,152433.00
02/16/2016 12:00,2,0.137,ALERT,212.16,300.27,60.018,1455642003,"201051344000417","219011344069620",28.07,3.00,0,297.26,302.07,3.9,1.9,0.000,317418.6,317418.6,22514,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642029,152434.00
02/16/2016 12:00,2,0.059,ACTIVE_NO_POWER,212.38,301.17,60.018,1455642003,"274151322000083","219011344069620",19.80,4.50,0,299.07,303.58,1.2,0.0,0.000,592180.6,592180.6,11455,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642030,152435.00
02/16/2016 12:00,2,0.066,ACTIVE_NO_POWER,213.06,301.17,60.012,1455642003,"274151322000076","219011344069620",22.30,5.00,0,298.47,303.88,1.5,0.0,0.000,629360.5,629360.5,11468,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642031,152436.00
02/16/2016 12:00,2,0.000,ALERT,213.06,303.58,60.023,1455642003,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,309513.8,309513.8,17627,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1455642033,152437.00
02/16/2016 12:00,2,0.055,ACTIVE_NO_POWER,212.16,302.07,60.002,1455642003,"274151322000095","219011344069620",21.19,3.70,0,299.67,304.18,1.2,0.0,0.000,622341.3,622341.3,11348,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642034,152438.00
02/16/2016 12:00,2,0.000,ALERT,212.83,302.68,60.018,1455642003,"201051344000988","219011344069620",0.00,1.50,0,296.96,304.18,0.0,0.0,0.000,307895.6,307895.6,17904,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455642036,152439.00
02/16/2016 12:00,2,0.000,ALERT,211.70,299.97,60.039,1455642003,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,321037.4,321037.4,22423,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642037,152440.00
02/16/2016 12:00,2,0.100,ALERT,212.83,302.98,60.007,1455642003,"201051344000458","219011344069620",30.40,3.00,0,299.97,305.38,3.1,1.1,0.000,318291.3,318291.3,17820,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642039,152441.00
02/16/2016 12:00,2,0.182,ALERT,213.51,303.28,60.039,1455642003,"201051344000853","219011344069620",18.81,2.00,0,299.97,339.34,3.5,1.4,0.000,316555.6,316555.6,17486,0,0,0,L,1122011218,0,122.23,122.23,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642041,152442.00
02/16/2016 12:00,2,0.068,ALERT,212.38,300.87,60.007,1455642003,"201051344000685","219011344069620",30.51,2.50,0,297.57,302.37,2.2,0.2,0.000,323490.0,323490.0,22254,0,0,0,L,1122011218,0,122.68,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642043,152443.00
02/16/2016 12:00,2,0.070,ALERT,212.38,300.87,60.012,1455642003,"201051344000917","219011344069620",28.96,3.30,0,296.36,310.19,1.9,0.0,0.000,321055.7,321055.7,22230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642045,152444.00
02/16/2016 12:00,2,0.139,ALERT,212.38,301.47,60.049,1455642003,"201051344001145","219011344069620",22.72,3.00,0,298.17,342.05,3.2,1.2,0.000,325199.8,325199.8,22142,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,78,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642046,152445.00
02/16/2016 12:00,2,0.000,ALERT,212.16,300.57,60.007,1455642003,"201051344000651","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,317406.0,317406.0,22457,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1455642048,152446.00
02/16/2016 12:00,2,0.145,ACTIVE,212.38,339.34,60.012,1455642003,"274151322000088","219011344069620",28.05,7.30,0,334.84,342.35,4.1,2.0,0.013,574622.7,574622.7,11173,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642049,152447.00
02/16/2016 12:00,2,0.006,ALERT,213.29,300.87,60.007,1455642003,"274151322000068","219011344069620",44.97,5.00,0,298.17,436.13,0.0,0.0,0.000,480855.6,480855.6,11998,0,0,0,L,1151911521,0,122.01,123.14,0100,4,0,0,0,0,0,0,155,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1455642051,152448.00
02/16/2016 12:00,2,0.000,ALERT,211.70,300.87,60.039,1455642003,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,314098.6,314098.6,22431,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642053,152449.00
02/16/2016 12:00,2,0.000,ALERT,212.61,303.58,60.007,1455642003,"201051344000594","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,320180.1,320180.1,17853,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1455642054,152450.00
02/16/2016 12:00,2,0.068,ALERT,212.16,300.87,59.959,1455642003,"201051344001203","219011344069620",27.89,2.00,0,297.57,304.18,1.9,0.0,0.000,320400.9,320400.9,22411,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642056,152451.00
02/16/2016 12:00,2,0.111,ACTIVE,212.38,339.04,60.007,1455642003,"274151322000054","219011344069620",29.94,8.00,0,333.93,342.05,3.4,1.4,0.009,587078.0,587078.0,11203,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642057,152452.00
02/16/2016 12:00,2,0.000,ALERT,213.29,302.68,60.002,1455642003,"201051344000867","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,308977.6,308977.6,17864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455642059,152453.00
02/16/2016 12:00,2,0.135,ALERT,212.16,300.87,60.012,1455642003,"201051344001093","219011344069620",30.99,3.00,0,297.87,302.37,4.3,2.2,0.000,319517.6,319517.6,22277,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642061,152454.00
02/16/2016 12:00,2,0.113,ALERT,213.06,328.82,60.002,1455642003,"201051344000900","219011344069620",24.07,2.00,0,299.07,345.66,2.8,0.8,0.000,324401.7,324401.7,17338,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642063,152455.00
02/16/2016 12:00,2,0.094,ALERT,213.29,302.07,60.002,1455642003,"201051344000648","219011344069620",30.42,0.00,0,299.07,304.48,2.9,0.9,0.000,317376.7,317376.7,17574,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642064,152456.00
02/16/2016 12:00,2,0.250,ACTIVE,213.29,366.40,60.002,1455642003,"201051344000569","219011344069620",34.17,4.00,0,334.24,376.92,8.7,6.5,0.027,325612.5,325612.5,17298,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642065,152457.00
02/16/2016 12:00,2,0.066,ALERT,213.06,303.28,60.007,1455642003,"201051344000983","219011344069620",31.63,2.00,0,300.27,304.78,2.2,0.2,0.000,318167.3,318167.3,17698,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1455642067,152458.00
02/16/2016 12:00,2,0.000,ALERT,213.29,302.98,60.039,1455642003,"201051344001158","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,313723.0,313723.0,17886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455642069,152459.00
02/16/2016 12:00,2,0.164,ACTIVE,213.74,303.58,60.007,1455642003,"201051344000576","219011344069620",20.56,1.50,0,300.27,304.78,3.5,1.4,0.000,318934.1,318934.1,17393,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642070,152460.00
02/16/2016 12:00,2,0.117,ACTIVE,212.61,340.55,60.012,1455642003,"274151322000087","219011344069620",27.59,7.70,0,313.20,365.19,3.3,1.3,0.000,562283.5,562283.5,11241,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642071,152461.00
02/16/2016 12:15,2,0.061,ALERT,213.74,302.98,59.975,1455642904,"201051344000645","219011344069620",31.13,1.00,0,300.87,304.78,2.0,0.0,0.000,318181.1,318181.1,17521,0,0,0,L,1122011218,0,122.23,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642906,152462.00
02/16/2016 12:15,2,0.102,ACTIVE,212.83,339.34,59.965,1455642904,"274151322000085","219011344069620",29.84,6.30,0,317.10,356.48,3.1,1.1,0.000,589955.4,589955.4,11222,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642907,152463.00
02/16/2016 12:15,2,0.000,ALERT,213.96,302.68,59.991,1455642904,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,309753.3,309753.3,17897,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455642909,152464.00
02/16/2016 12:15,2,0.000,ALERT,213.29,303.28,59.970,1455642904,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,310583.0,310583.0,17902,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1455642911,152465.00
02/16/2016 12:15,2,0.057,ALERT,211.93,301.47,59.949,1455642904,"201051344000646","219011344069620",28.65,2.00,0,297.87,302.98,1.7,0.0,0.000,315990.2,315990.2,22427,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642912,152466.00
02/16/2016 12:15,2,0.100,ACTIVE,212.16,301.17,60.007,1455642904,"274151322000052","219011344069620",22.80,4.00,0,299.07,304.48,2.3,0.3,0.000,597995.4,597995.4,11421,0,0,0,L,1151911521,0,120.88,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642913,152467.00
02/16/2016 12:15,2,0.059,ALERT,212.38,301.77,59.965,1455642904,"201051344000585","219011344069620",18.79,2.50,0,297.87,302.68,1.5,0.0,0.000,320839.8,320839.8,22432,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642915,152468.00
02/16/2016 12:15,2,0.068,ALERT,212.16,301.77,59.970,1455642904,"201051344001230","219011344069620",31.69,2.00,0,298.77,310.49,2.2,0.2,0.000,319998.3,319998.3,22236,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642917,152469.00
02/16/2016 12:15,2,0.000,ALERT,213.06,302.68,59.965,1455642904,"201051344000582","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,313515.5,313515.5,22416,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1455642919,152470.00
02/16/2016 12:15,2,0.098,ALERT,211.93,301.47,60.002,1455642904,"201051344000955","219011344069620",30.81,3.00,0,298.47,302.98,3.1,1.1,0.000,324029.7,324029.7,22370,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642920,152471.00
02/16/2016 12:15,2,0.111,ACTIVE,212.83,339.34,59.965,1455642904,"274151322000094","219011344069620",27.73,5.00,0,336.64,343.25,3.2,1.1,0.009,480701.3,480701.3,11846,0,0,0,L,1151911521,0,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642921,152472.00
02/16/2016 12:15,2,0.094,ALERT,213.51,304.18,59.965,1455642904,"201051344000579","219011344069620",28.86,2.00,0,301.17,305.68,2.8,0.7,0.000,324616.4,324616.4,17828,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642923,152473.00
02/16/2016 12:15,2,0.109,ALERT,212.16,301.77,59.965,1455642904,"201051344000890","219011344069620",28.90,2.50,0,299.07,303.88,3.2,1.2,0.000,321467.8,321467.8,22363,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642925,152474.00
02/16/2016 12:15,2,0.096,ALERT,212.61,301.47,59.965,1455642904,"201051344000438","219011344069620",30.40,2.00,0,298.77,302.98,3.0,1.0,0.000,323636.8,323636.8,22380,0,0,0,L,1122011218,0,122.23,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642927,152475.00
02/16/2016 12:15,2,0.137,ALERT,212.61,300.87,59.981,1455642904,"201051344000417","219011344069620",28.21,2.50,0,297.87,302.07,4.0,1.9,0.000,317419.0,317419.0,22516,0,0,0,L,1122011218,0,121.78,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642929,152476.00
02/16/2016 12:15,2,0.059,ACTIVE_NO_POWER,212.61,302.07,59.991,1455642904,"274151322000083","219011344069620",20.26,3.70,0,299.37,304.48,1.2,0.0,0.000,592180.6,592180.6,11456,0,0,0,L,1151911521,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642929,152477.00
02/16/2016 12:15,2,0.068,ACTIVE_NO_POWER,212.83,301.17,59.954,1455642904,"274151322000076","219011344069620",22.46,4.00,0,299.07,304.48,1.6,0.0,0.000,629360.5,629360.5,11469,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642930,152478.00
02/16/2016 12:15,2,0.000,ALERT,213.29,303.88,59.970,1455642904,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,309513.8,309513.8,17629,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455642932,152479.00
02/16/2016 12:15,2,0.057,ACTIVE_NO_POWER,212.16,302.37,59.959,1455642904,"274151322000095","219011344069620",21.47,3.30,0,300.27,305.08,1.2,0.0,0.000,622341.3,622341.3,11349,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642933,152480.00
02/16/2016 12:15,2,0.000,ALERT,212.83,302.68,59.981,1455642904,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,307895.6,307895.6,17906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455642935,152481.00
02/16/2016 12:15,2,0.070,ALERT,212.16,300.27,59.933,1455642904,"201051344001025","219011344069620",28.43,1.50,0,297.87,303.28,2.1,0.1,0.000,321037.4,321037.4,22425,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642937,152482.00
02/16/2016 12:15,2,0.100,ALERT,213.29,303.28,59.970,1455642904,"201051344000458","219011344069620",30.51,2.50,0,301.17,305.68,3.1,1.1,0.000,318291.5,318291.5,17822,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642939,152483.00
02/16/2016 12:15,2,0.178,ACTIVE,213.96,302.98,59.965,1455642904,"201051344000853","219011344069620",19.66,1.50,0,301.17,304.78,3.6,1.5,0.000,316556.0,316556.0,17488,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642939,152484.00
02/16/2016 12:15,2,0.070,ALERT,212.61,301.47,59.959,1455642904,"201051344000685","219011344069620",30.63,2.50,0,298.47,302.68,2.2,0.2,0.000,323490.0,323490.0,22256,0,0,0,L,1122011218,0,122.91,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642941,152485.00
02/16/2016 12:15,2,0.062,ALERT,212.38,300.87,59.954,1455642904,"201051344000917","219011344069620",31.25,3.30,0,296.66,302.07,2.0,0.0,0.000,321055.7,321055.7,22232,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642943,152486.00
02/16/2016 12:15,2,0.139,ACTIVE,212.61,301.77,59.975,1455642904,"201051344001145","219011344069620",22.94,3.00,0,299.07,303.28,3.2,1.2,0.000,325200.1,325200.1,22144,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642944,152487.00
02/16/2016 12:15,2,0.000,ALERT,211.93,299.67,59.965,1455642904,"201051344000651","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,317406.0,317406.0,22459,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455642946,152488.00
02/16/2016 12:15,2,0.160,ACTIVE,212.16,339.65,59.981,1455642904,"274151322000088","219011344069620",31.17,7.00,0,335.14,342.95,5.1,3.0,0.027,574623.4,574623.4,11174,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642947,152489.00
02/16/2016 12:15,2,0.006,ALERT,212.83,389.54,59.959,1455642904,"274151322000068","219011344069620",45.07,4.00,0,298.77,431.32,0.0,0.0,0.000,480855.6,480855.6,12000,0,0,0,L,1151911521,0,122.01,123.14,0100,3,0,0,0,0,0,0,1,1274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642949,152490.00
02/16/2016 12:15,2,0.062,ALERT,212.16,301.47,60.018,1455642904,"201051344001135","219011344069620",28.96,2.50,0,298.47,303.28,1.9,0.0,0.000,314098.6,314098.6,22433,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1455642951,152491.00
02/16/2016 12:15,2,0.000,ALERT,212.83,303.58,59.975,1455642904,"201051344000594","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,320180.1,320180.1,17855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455642952,152492.00
02/16/2016 12:15,2,0.066,ALERT,212.38,300.87,59.970,1455642904,"201051344001203","219011344069620",28.09,1.50,0,298.17,304.18,1.9,0.0,0.000,320400.9,320400.9,22413,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642954,152493.00
02/16/2016 12:15,2,0.121,ACTIVE,212.38,339.34,59.991,1455642904,"274151322000054","219011344069620",30.24,7.30,0,334.24,342.65,3.7,1.7,0.013,587078.4,587078.4,11204,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642955,152494.00
02/16/2016 12:15,2,0.000,ALERT,213.51,302.68,59.965,1455642904,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,308977.6,308977.6,17866,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455642957,152495.00
02/16/2016 12:15,2,0.131,ALERT,212.16,301.17,60.002,1455642904,"201051344001093","219011344069620",31.11,3.00,0,298.17,302.37,4.2,2.1,0.000,319518.1,319518.1,22279,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642959,152496.00
02/16/2016 12:15,2,0.117,ALERT,213.29,338.14,59.975,1455642904,"201051344000900","219011344069620",25.11,2.00,0,300.27,349.26,3.0,1.0,0.000,324402.0,324402.0,17340,0,0,0,L,1122011218,0,122.23,122.23,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642960,152497.00
02/16/2016 12:15,2,0.094,ALERT,213.51,302.37,59.975,1455642904,"201051344000648","219011344069620",30.51,0.00,0,300.27,304.78,2.9,0.9,0.000,317376.9,317376.9,17576,0,0,0,L,1122011218,0,121.55,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455642962,152498.00
02/16/2016 12:15,2,0.254,ACTIVE,213.51,368.50,59.981,1455642904,"201051344000569","219011344069620",34.43,3.70,0,335.44,373.61,8.9,6.7,0.022,325614.1,325614.1,17299,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642963,152499.00
02/16/2016 12:15,2,0.119,ALERT,213.29,303.58,59.965,1455642904,"201051344000983","219011344069620",14.31,1.50,0,301.47,305.38,1.7,0.0,0.000,318167.3,318167.3,17700,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1455642965,152500.00
02/16/2016 12:15,2,0.000,ALERT,213.51,303.28,59.981,1455642904,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,313723.0,313723.0,17888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455642967,152501.00
02/16/2016 12:15,2,0.168,ACTIVE,213.96,303.88,59.996,1455642904,"201051344000576","219011344069620",21.09,1.50,0,301.17,305.08,3.6,1.6,0.000,318934.4,318934.4,17394,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642968,152502.00
02/16/2016 12:15,2,0.121,ACTIVE,212.83,339.65,59.970,1455642904,"274151322000087","219011344069620",27.85,7.30,0,311.39,357.38,3.4,1.4,0.009,562283.8,562283.8,11242,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455642969,152503.00
02/16/2016 12:30,2,0.062,ALERT,213.51,302.98,59.970,1455643803,"201051344000645","219011344069620",31.49,1.00,0,301.17,305.08,2.0,0.0,0.000,318181.1,318181.1,17523,0,0,0,L,1122011218,0,122.23,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643806,152504.00
02/16/2016 12:30,2,0.117,ACTIVE,212.38,339.04,60.002,1455643803,"274151322000085","219011344069620",30.32,6.70,0,317.70,355.58,3.5,1.5,0.009,589955.8,589955.8,11223,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643807,152505.00
02/16/2016 12:30,2,0.000,ALERT,213.51,302.37,60.028,1455643803,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,309753.3,309753.3,17899,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455643809,152506.00
02/16/2016 12:30,2,0.098,ALERT,213.06,302.98,60.002,1455643803,"201051344000469","219011344069620",28.90,0.50,0,300.27,304.78,2.9,0.9,0.000,310583.2,310583.2,17904,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643811,152507.00
02/16/2016 12:30,2,0.059,ALERT,211.70,301.17,60.002,1455643803,"201051344000646","219011344069620",29.34,2.50,0,298.47,302.98,1.8,0.0,0.000,315990.2,315990.2,22429,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643813,152508.00
02/16/2016 12:30,2,0.111,ALERT,211.70,301.47,59.996,1455643803,"274151322000052","219011344069620",23.97,4.50,0,299.97,343.55,2.7,0.7,0.000,597995.6,597995.6,11422,0,0,0,L,1151911521,0,120.65,122.68,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643814,152509.00
02/16/2016 12:30,2,0.068,ALERT,211.93,300.87,60.002,1455643803,"201051344000585","219011344069620",29.12,3.00,0,298.47,302.98,2.0,0.0,0.000,320839.8,320839.8,22434,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643816,152510.00
02/16/2016 12:30,2,0.135,ALERT,211.93,301.47,60.018,1455643803,"201051344001230","219011344069620",14.13,2.00,0,299.37,308.69,1.9,0.0,0.000,319998.3,319998.3,22238,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1455643818,152511.00
02/16/2016 12:30,2,0.082,ALERT,212.38,301.77,60.002,1455643803,"201051344000582","219011344069620",28.67,1.00,0,299.67,303.88,2.4,0.4,0.000,313515.6,313515.6,22418,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643820,152512.00
02/16/2016 12:30,2,0.098,ALERT,211.70,300.87,59.991,1455643803,"201051344000955","219011344069620",31.25,2.50,0,299.07,303.28,3.1,1.1,0.000,324029.9,324029.9,22372,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643822,152513.00
02/16/2016 12:30,2,0.119,ACTIVE,212.16,339.65,59.996,1455643803,"274151322000094","219011344069620",30.49,5.50,0,336.64,342.95,3.7,1.7,0.018,480701.7,480701.7,11847,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643823,152514.00
02/16/2016 12:30,2,0.096,ALERT,212.83,302.98,59.959,1455643803,"201051344000579","219011344069620",29.54,2.00,0,301.77,305.98,2.9,0.8,0.000,324616.6,324616.6,17830,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643825,152515.00
02/16/2016 12:30,2,0.109,ALERT,211.70,301.17,59.996,1455643803,"201051344000890","219011344069620",29.50,2.50,0,299.67,304.18,3.3,1.3,0.000,321468.1,321468.1,22365,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643826,152516.00
02/16/2016 12:30,2,0.094,ALERT,212.16,300.57,60.028,1455643803,"201051344000438","219011344069620",30.87,2.00,0,299.07,303.28,3.0,1.0,0.000,323637.0,323637.0,22382,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643828,152517.00
02/16/2016 12:30,2,0.135,ALERT,211.93,299.97,59.991,1455643803,"201051344000417","219011344069620",28.88,2.50,0,298.47,302.68,4.0,1.9,0.000,317419.5,317419.5,22518,0,0,0,L,1122011218,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643830,152518.00
02/16/2016 12:30,2,0.066,ACTIVE_NO_POWER,212.16,301.77,60.034,1455643803,"274151322000083","219011344069620",21.97,3.70,0,299.67,304.78,1.5,0.0,0.000,592180.6,592180.6,11457,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643831,152519.00
02/16/2016 12:30,2,0.076,ACTIVE_NO_POWER,212.61,300.87,59.981,1455643803,"274151322000076","219011344069620",23.72,4.00,0,299.67,304.78,1.9,0.0,0.000,629360.5,629360.5,11470,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643832,152520.00
02/16/2016 12:30,2,0.068,ALERT,212.83,303.28,59.986,1455643803,"201051344000868","219011344069620",28.94,0.50,0,301.77,305.68,2.0,0.1,0.000,309513.8,309513.8,17631,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643834,152521.00
02/16/2016 12:30,2,0.064,ACTIVE_NO_POWER,212.16,302.07,60.002,1455643803,"274151322000095","219011344069620",22.82,3.30,0,300.57,305.08,1.5,0.0,0.000,622341.3,622341.3,11350,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643835,152522.00
02/16/2016 12:30,2,0.000,ALERT,212.83,302.68,59.959,1455643803,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,307895.6,307895.6,17908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455643836,152523.00
02/16/2016 12:30,2,0.072,ALERT,211.93,300.57,59.986,1455643803,"201051344001025","219011344069620",29.02,1.50,0,298.47,303.58,2.1,0.1,0.000,321037.4,321037.4,22427,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643838,152524.00
02/16/2016 12:30,2,0.100,ALERT,212.61,302.68,59.991,1455643803,"201051344000458","219011344069620",30.91,2.50,0,301.17,305.68,3.2,1.1,0.000,318291.8,318291.8,17824,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643840,152525.00
02/16/2016 12:30,2,0.189,ACTIVE,213.51,302.37,59.991,1455643803,"201051344000853","219011344069620",20.61,1.50,0,301.47,323.41,4.0,1.9,0.000,316556.4,316556.4,17489,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643841,152526.00
02/16/2016 12:30,2,0.070,ALERT,212.61,301.47,59.996,1455643803,"201051344000685","219011344069620",31.05,2.00,0,298.77,302.98,2.3,0.3,0.000,323490.1,323490.1,22258,0,0,0,L,1122011218,0,122.68,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643843,152527.00
02/16/2016 12:30,2,0.064,ALERT,212.16,300.27,59.996,1455643803,"201051344000917","219011344069620",31.65,3.30,0,297.87,310.49,2.1,0.1,0.000,321055.7,321055.7,22234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643845,152528.00
02/16/2016 12:30,2,0.172,ALERT,212.16,302.07,59.991,1455643803,"201051344001145","219011344069620",21.13,3.00,0,299.97,340.55,3.7,1.6,0.000,325200.5,325200.5,22145,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,22,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643846,152529.00
02/16/2016 12:30,2,0.088,ALERT,211.93,300.27,59.954,1455643803,"201051344000651","219011344069620",28.29,1.00,0,298.47,302.37,2.6,0.6,0.000,317406.1,317406.1,22461,0,0,0,L,1122011218,0,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643848,152530.00
02/16/2016 12:30,2,0.182,ACTIVE,211.93,354.97,59.975,1455643803,"274151322000088","219011344069620",32.98,7.30,0,335.74,361.29,6.1,4.0,0.027,574624.3,574624.3,11175,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643849,152531.00
02/16/2016 12:30,2,0.008,ALERT,213.06,300.57,59.949,1455643803,"274151322000068","219011344069620",45.28,4.00,0,299.07,431.02,0.0,0.0,0.000,480855.6,480855.6,12002,0,0,0,L,1151911521,0,122.01,122.91,0002,4,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1455643851,152532.00
02/16/2016 12:30,2,0.064,ALERT,211.70,301.17,59.986,1455643803,"201051344001135","219011344069620",29.52,2.50,0,299.07,303.58,2.0,0.0,0.000,314098.6,314098.6,22435,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643853,152533.00
02/16/2016 12:30,2,0.086,ALERT,212.61,302.98,59.986,1455643803,"201051344000594","219011344069620",29.10,1.50,0,300.87,305.08,2.5,0.5,0.000,320180.2,320180.2,17857,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643855,152534.00
02/16/2016 12:30,2,0.066,ALERT,212.16,300.27,60.007,1455643803,"201051344001203","219011344069620",28.73,2.00,0,298.77,304.48,2.0,0.0,0.000,320400.9,320400.9,22415,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643856,152535.00
02/16/2016 12:30,2,0.143,ACTIVE,212.16,338.44,59.975,1455643803,"274151322000054","219011344069620",30.47,7.30,0,336.04,342.95,4.4,2.3,0.009,587079.0,587079.0,11205,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643857,152536.00
02/16/2016 12:30,2,0.000,ALERT,213.29,302.37,59.975,1455643803,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,308977.6,308977.6,17868,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455643859,152537.00
02/16/2016 12:30,2,0.133,ALERT,211.93,300.87,59.981,1455643803,"201051344001093","219011344069620",31.51,3.00,0,298.77,302.98,4.3,2.2,0.000,319518.6,319518.6,22281,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643861,152538.00
02/16/2016 12:30,2,0.125,ACTIVE,212.83,339.65,59.986,1455643803,"201051344000900","219011344069620",26.70,2.00,0,300.87,351.97,3.5,1.4,0.004,324402.3,324402.3,17342,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643862,152539.00
02/16/2016 12:30,2,0.096,ALERT,212.83,301.77,59.975,1455643803,"201051344000648","219011344069620",30.85,0.00,0,300.57,305.38,3.0,1.0,0.000,317377.1,317377.1,17578,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455643864,152540.00
02/16/2016 12:30,2,0.254,ACTIVE,213.06,372.71,59.981,1455643803,"201051344000569","219011344069620",34.85,4.00,0,335.74,376.92,9.0,6.8,0.027,325615.8,325615.8,17300,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643865,152541.00
02/16/2016 12:30,2,0.127,ACTIVE,212.83,302.68,59.981,1455643803,"201051344000983","219011344069620",17.87,2.00,0,301.47,305.68,2.3,0.3,0.000,318167.3,318167.3,17702,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643866,152542.00
02/16/2016 12:30,2,0.000,ALERT,213.06,302.68,60.018,1455643803,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,313723.0,313723.0,17890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455643868,152543.00
02/16/2016 12:30,2,0.176,ACTIVE,213.29,303.28,59.981,1455643803,"201051344000576","219011344069620",22.44,1.50,0,301.47,305.08,4.0,2.0,0.000,318934.9,318934.9,17395,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643868,152544.00
02/16/2016 12:30,2,0.133,ACTIVE,212.38,338.44,59.970,1455643803,"274151322000087","219011344069620",27.45,7.30,0,314.10,357.08,3.7,1.7,0.004,562284.2,562284.2,11243,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455643869,152545.00
02/16/2016 12:45,2,0.061,ALERT,212.83,302.07,59.986,1455644703,"201051344000645","219011344069620",31.37,1.50,0,300.57,304.48,2.0,0.0,0.000,318181.1,318181.1,17525,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1455644705,152546.00
02/16/2016 12:45,2,0.111,ACTIVE,212.16,338.44,59.975,1455644703,"274151322000085","219011344069620",30.14,6.70,0,333.93,344.45,3.4,1.4,0.009,589956.2,589956.2,11224,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644707,152547.00
02/16/2016 12:45,2,0.000,ALERT,213.06,302.07,59.996,1455644703,"201051344000633","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,309753.3,309753.3,17901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455644708,152548.00
02/16/2016 12:45,2,0.100,ALERT,212.61,302.37,59.933,1455644703,"201051344000469","219011344069620",28.63,0.50,0,299.67,304.48,3.0,0.9,0.000,310583.4,310583.4,17906,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644710,152549.00
02/16/2016 12:45,2,0.059,ALERT,211.48,301.17,59.986,1455644703,"201051344000646","219011344069620",29.08,2.50,0,298.47,302.68,1.8,0.0,0.000,315990.2,315990.2,22431,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644712,152550.00
02/16/2016 12:45,2,0.105,ALERT,211.25,301.47,59.996,1455644703,"274151322000052","219011344069620",23.89,4.50,0,299.07,338.44,2.5,0.5,0.000,597995.7,597995.7,11424,0,0,0,L,1151911521,0,120.88,122.23,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644714,152551.00
02/16/2016 12:45,2,0.068,ALERT,211.93,301.17,59.991,1455644703,"201051344000585","219011344069620",28.90,3.00,0,298.47,302.68,2.1,0.1,0.000,320839.8,320839.8,22436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644716,152552.00
02/16/2016 12:45,2,0.068,ALERT,211.70,301.17,59.996,1455644703,"201051344001230","219011344069620",31.95,2.50,0,299.07,307.18,2.2,0.2,0.000,319998.3,319998.3,22240,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1455644717,152553.00
02/16/2016 12:45,2,0.082,ALERT,212.38,301.77,59.949,1455644703,"201051344000582","219011344069620",28.43,1.00,0,299.07,303.58,2.4,0.4,0.000,313515.7,313515.7,22420,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644719,152554.00
02/16/2016 12:45,2,0.100,ALERT,211.25,300.57,59.991,1455644703,"201051344000955","219011344069620",31.11,2.50,0,298.77,302.37,3.2,1.1,0.000,324030.2,324030.2,22374,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644721,152555.00
02/16/2016 12:45,2,0.115,ACTIVE,211.70,338.74,59.975,1455644703,"274151322000094","219011344069620",30.34,5.50,0,335.74,342.05,3.5,1.5,0.013,480702.1,480702.1,11848,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644722,152556.00
02/16/2016 12:45,2,0.096,ALERT,212.61,302.68,59.986,1455644703,"201051344000579","219011344069620",29.28,2.50,0,301.17,305.08,2.9,0.8,0.000,324616.8,324616.8,17832,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644724,152557.00
02/16/2016 12:45,2,0.111,ALERT,211.48,300.87,59.986,1455644703,"201051344000890","219011344069620",29.24,2.50,0,299.07,303.28,3.3,1.3,0.000,321468.4,321468.4,22367,0,0,0,L,1122011218,0,121.78,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644726,152558.00
02/16/2016 12:45,2,0.094,ALERT,211.93,300.87,59.986,1455644703,"201051344000438","219011344069620",30.63,2.00,0,298.47,302.68,3.0,1.0,0.000,323637.2,323637.2,22384,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644727,152559.00
02/16/2016 12:45,2,0.135,ALERT,211.93,299.97,59.981,1455644703,"201051344000417","219011344069620",28.63,2.50,0,297.87,301.77,4.0,1.9,0.000,317420.0,317420.0,22520,0,0,0,L,1122011218,0,121.55,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644729,152560.00
02/16/2016 12:45,2,0.064,ACTIVE_NO_POWER,211.93,301.17,59.986,1455644703,"274151322000083","219011344069620",21.29,3.70,0,298.47,303.28,1.4,0.0,0.000,592180.6,592180.6,11458,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644730,152561.00
02/16/2016 12:45,2,0.072,ACTIVE_NO_POWER,212.38,300.87,59.981,1455644703,"274151322000076","219011344069620",23.26,4.00,0,298.47,303.28,1.7,0.0,0.000,629360.5,629360.5,11471,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644731,152562.00
02/16/2016 12:45,2,0.000,ALERT,212.61,302.98,59.986,1455644703,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,309513.8,309513.8,17633,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644733,152563.00
02/16/2016 12:45,2,0.061,ACTIVE_NO_POWER,211.70,302.07,59.970,1455644703,"274151322000095","219011344069620",22.60,3.30,0,299.67,303.58,1.4,0.0,0.000,622341.3,622341.3,11351,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644734,152564.00
02/16/2016 12:45,2,0.000,ALERT,212.38,302.07,60.018,1455644703,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.18,0.0,0.0,0.000,307895.6,307895.6,17910,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455644736,152565.00
02/16/2016 12:45,2,0.070,ALERT,211.48,300.27,59.975,1455644703,"201051344001025","219011344069620",28.77,2.00,0,298.17,303.58,2.1,0.1,0.000,321037.4,321037.4,22429,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644738,152566.00
02/16/2016 12:45,2,0.100,ALERT,212.16,301.77,59.975,1455644703,"201051344000458","219011344069620",30.73,2.50,0,300.57,305.08,3.1,1.1,0.000,318292.1,318292.1,17826,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644740,152567.00
02/16/2016 12:45,2,0.189,ACTIVE,213.29,302.07,60.018,1455644703,"201051344000853","219011344069620",19.90,1.50,0,300.87,320.41,3.9,1.8,0.000,316556.9,316556.9,17490,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644741,152568.00
02/16/2016 12:45,2,0.070,ALERT,211.93,300.87,59.986,1455644703,"201051344000685","219011344069620",30.89,2.00,0,298.77,302.68,2.2,0.2,0.000,323490.1,323490.1,22260,0,0,0,L,1122011218,0,122.46,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644743,152569.00
02/16/2016 12:45,2,0.070,ALERT,211.93,300.87,59.981,1455644703,"201051344000917","219011344069620",28.94,3.30,0,297.57,310.79,1.9,0.0,0.000,321055.7,321055.7,22236,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644745,152570.00
02/16/2016 12:45,2,0.166,ACTIVE,211.70,300.87,59.996,1455644703,"201051344001145","219011344069620",21.35,3.00,0,299.67,324.32,3.6,1.6,0.000,325200.9,325200.9,22147,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644746,152571.00
02/16/2016 12:45,2,0.090,ALERT,211.93,299.97,59.975,1455644703,"201051344000651","219011344069620",27.93,1.00,0,298.17,302.07,2.5,0.5,0.000,317406.2,317406.2,22463,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644747,152572.00
02/16/2016 12:45,2,0.174,ACTIVE,211.70,348.96,59.933,1455644703,"274151322000088","219011344069620",32.26,7.30,0,335.44,360.08,5.7,3.6,0.018,574625.3,574625.3,11176,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644748,152573.00
02/16/2016 12:45,2,0.008,ALERT,212.61,300.87,59.996,1455644703,"274151322000068","219011344069620",45.17,4.50,0,297.87,432.22,0.0,0.0,0.000,480855.6,480855.6,12004,0,0,0,L,1151911521,0,121.78,122.91,0100,4,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1455644750,152574.00
02/16/2016 12:45,2,0.061,ALERT,211.48,300.87,59.975,1455644703,"201051344001135","219011344069620",29.24,2.50,0,298.77,303.28,1.9,0.0,0.000,314098.6,314098.6,22437,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644752,152575.00
02/16/2016 12:45,2,0.000,ALERT,212.38,302.98,59.981,1455644703,"201051344000594","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,320180.3,320180.3,17859,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644754,152576.00
