ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 12:45,2,0.070,ALERT,211.70,300.27,59.970,1455644703,"201051344001203","219011344069620",28.39,1.50,0,298.17,303.88,2.0,0.1,0.000,320400.9,320400.9,22417,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644756,152577.00
02/16/2016 12:45,2,0.135,ACTIVE,211.93,339.34,59.970,1455644703,"274151322000054","219011344069620",30.36,7.30,0,334.84,341.75,4.2,2.1,0.013,587079.6,587079.6,11206,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644756,152578.00
02/16/2016 12:45,2,0.000,ALERT,213.06,302.07,59.981,1455644703,"201051344000867","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,308977.6,308977.6,17870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455644758,152579.00
02/16/2016 12:45,2,0.133,ALERT,211.70,300.87,59.970,1455644703,"201051344001093","219011344069620",31.29,2.50,0,298.77,302.37,4.2,2.2,0.000,319519.2,319519.2,22283,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644760,152580.00
02/16/2016 12:45,2,0.121,ALERT,212.83,339.04,59.981,1455644703,"201051344000900","219011344069620",25.58,2.00,0,299.97,340.85,3.1,1.1,0.004,324402.6,324402.6,17343,0,0,0,L,1122011218,0,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644762,152581.00
02/16/2016 12:45,2,0.094,ALERT,213.06,301.77,59.944,1455644703,"201051344000648","219011344069620",30.67,0.00,0,299.97,304.18,3.0,1.0,0.000,317377.4,317377.4,17580,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455644764,152582.00
02/16/2016 12:45,2,0.254,ACTIVE,213.06,370.60,59.944,1455644703,"201051344000569","219011344069620",34.65,4.00,0,334.24,377.22,8.9,6.7,0.027,325617.5,325617.5,17301,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644765,152583.00
02/16/2016 12:45,2,0.123,ACTIVE_NO_POWER,212.83,302.98,59.975,1455644703,"201051344000983","219011344069620",16.30,2.00,0,300.87,304.48,2.0,0.0,0.000,318167.4,318167.4,17703,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644766,152584.00
02/16/2016 12:45,2,0.000,ALERT,212.83,302.68,59.975,1455644703,"201051344001158","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,313723.0,313723.0,17892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455644768,152585.00
02/16/2016 12:45,2,0.172,ACTIVE,213.29,303.28,59.970,1455644703,"201051344000576","219011344069620",21.79,1.00,0,300.87,304.48,3.8,1.7,0.000,318935.4,318935.4,17396,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644768,152586.00
02/16/2016 12:45,2,0.125,ACTIVE,212.16,339.04,59.959,1455644703,"274151322000087","219011344069620",27.79,7.30,0,324.02,350.17,3.5,1.5,0.000,562284.6,562284.6,11244,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455644769,152587.00
02/16/2016 13:00,2,0.152,ALERT,213.51,302.98,59.975,1455645603,"201051344000645","219011344069620",23.87,1.50,0,299.97,304.78,3.7,1.6,0.000,318181.1,318181.1,17527,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455645605,152588.00
02/16/2016 13:00,2,0.188,ACTIVE,212.38,362.79,59.944,1455645603,"274151322000085","219011344069620",33.72,6.70,0,328.52,364.59,6.5,4.3,0.031,589956.7,589956.7,11225,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645607,152589.00
02/16/2016 13:00,2,0.000,ALERT,213.74,302.98,59.959,1455645603,"201051344000633","219011344069620",0.00,1.00,0,298.17,304.18,0.0,0.0,0.000,309753.3,309753.3,17903,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455645609,152590.00
02/16/2016 13:00,2,0.100,ALERT,213.06,303.28,59.928,1455645603,"201051344000469","219011344069620",31.01,0.50,0,299.37,304.48,3.1,1.1,0.000,310583.6,310583.6,17908,0,0,0,L,1122011218,0,121.33,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645611,152591.00
02/16/2016 13:00,2,0.127,ALERT,211.93,301.17,59.959,1455645603,"201051344000646","219011344069620",16.68,2.50,0,298.17,302.68,2.2,0.2,0.000,315990.2,315990.2,22433,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645612,152592.00
02/16/2016 13:00,2,0.164,ACTIVE,212.38,339.95,59.965,1455645603,"274151322000052","219011344069620",30.08,5.50,0,299.07,349.26,5.0,2.9,0.009,597996.1,597996.1,11426,0,0,0,L,1151911521,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645613,152593.00
02/16/2016 13:00,2,0.070,ALERT,212.38,301.47,59.996,1455645603,"201051344000585","219011344069620",30.85,3.00,0,298.47,302.98,2.2,0.2,0.000,320839.9,320839.9,22438,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645615,152594.00
02/16/2016 13:00,2,0.160,ALERT,212.16,301.47,59.970,1455645603,"201051344001230","219011344069620",21.57,2.50,0,298.77,308.09,3.5,1.5,0.000,319998.4,319998.4,22242,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1455645617,152595.00
02/16/2016 13:00,2,0.082,ALERT,212.61,302.07,59.965,1455645603,"201051344000582","219011344069620",30.53,1.50,0,299.67,303.58,2.5,0.5,0.000,313515.8,313515.8,22422,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645619,152596.00
02/16/2016 13:00,2,0.178,ALERT,211.70,300.87,59.970,1455645603,"201051344000955","219011344069620",20.28,3.00,0,298.77,308.09,3.7,1.6,0.000,324030.5,324030.5,22376,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645621,152597.00
02/16/2016 13:00,2,0.203,ACTIVE,212.38,378.42,59.975,1455645603,"274151322000094","219011344069620",35.40,5.50,0,336.64,391.34,7.3,5.1,0.035,480702.7,480702.7,11849,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645622,152598.00
02/16/2016 13:00,2,0.096,ALERT,212.83,303.58,59.970,1455645603,"201051344000579","219011344069620",31.23,2.50,0,300.87,305.38,3.1,1.0,0.000,324617.0,324617.0,17834,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645623,152599.00
02/16/2016 13:00,2,0.109,ALERT,211.93,301.47,59.970,1455645603,"201051344000890","219011344069620",31.21,2.50,0,299.07,303.58,3.5,1.5,0.000,321468.7,321468.7,22369,0,0,0,L,1122011218,0,121.78,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645625,152600.00
02/16/2016 13:00,2,0.168,ALERT,212.16,300.87,59.965,1455645603,"201051344000438","219011344069620",19.66,2.00,0,298.47,302.68,3.4,1.3,0.000,323637.5,323637.5,22386,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645627,152601.00
02/16/2016 13:00,2,0.135,ALERT,212.38,300.57,59.954,1455645603,"201051344000417","219011344069620",30.73,3.00,0,298.47,302.07,4.2,2.1,0.000,317420.5,317420.5,22522,0,0,0,L,1122011218,0,121.55,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645629,152602.00
02/16/2016 13:00,2,0.104,ACTIVE,212.38,339.65,59.965,1455645603,"274151322000083","219011344069620",29.32,4.50,0,299.37,351.37,3.1,1.1,0.013,592180.6,592180.6,11459,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645630,152603.00
02/16/2016 13:00,2,0.119,ACTIVE,213.29,340.85,59.965,1455645603,"274151322000076","219011344069620",30.18,5.00,0,299.37,349.86,3.7,1.7,0.004,629360.5,629360.5,11472,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645631,152604.00
02/16/2016 13:00,2,0.068,ALERT,213.06,303.58,59.970,1455645603,"201051344000868","219011344069620",31.45,0.50,0,300.57,305.38,2.2,0.2,0.000,309513.8,309513.8,17635,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645633,152605.00
02/16/2016 13:00,2,0.105,ACTIVE,212.38,340.25,59.949,1455645603,"274151322000095","219011344069620",29.66,4.00,0,300.57,357.08,3.2,1.2,0.009,622341.3,622341.3,11352,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645634,152606.00
02/16/2016 13:00,2,0.000,ALERT,212.83,302.98,59.965,1455645603,"201051344000988","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,307895.6,307895.6,17912,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455645635,152607.00
02/16/2016 13:00,2,0.074,ALERT,211.93,300.27,59.959,1455645603,"201051344001025","219011344069620",30.87,2.00,0,298.17,303.28,2.3,0.3,0.000,321037.4,321037.4,22431,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645637,152608.00
02/16/2016 13:00,2,0.166,ALERT,212.83,302.98,59.975,1455645603,"201051344000458","219011344069620",21.87,3.00,0,299.97,305.38,3.7,1.6,0.000,318292.3,318292.3,17828,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645639,152609.00
02/16/2016 13:00,2,0.244,ACTIVE,213.74,339.95,59.970,1455645603,"201051344000853","219011344069620",26.06,2.50,0,300.57,358.28,6.5,4.3,0.013,316557.5,316557.5,17491,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645640,152610.00
02/16/2016 13:00,2,0.168,ALERT,212.38,301.17,59.986,1455645603,"201051344000685","219011344069620",21.63,2.50,0,298.17,302.68,3.7,1.6,0.000,323490.2,323490.2,22262,0,0,0,L,1122011218,0,122.46,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1455645642,152611.00
02/16/2016 13:00,2,0.148,ALERT,212.38,300.57,59.938,1455645603,"201051344000917","219011344069620",21.39,3.30,0,297.26,309.59,3.2,1.2,0.000,321055.7,321055.7,22238,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1455645644,152612.00
02/16/2016 13:00,2,0.211,ACTIVE,212.61,337.84,59.959,1455645603,"201051344001145","219011344069620",26.78,3.30,0,299.67,349.56,5.7,3.6,0.009,325201.5,325201.5,22148,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645645,152613.00
02/16/2016 13:00,2,0.086,ALERT,212.16,300.27,60.007,1455645603,"201051344000651","219011344069620",30.43,1.00,0,298.17,302.07,2.7,0.7,0.000,317406.3,317406.3,22465,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645647,152614.00
02/16/2016 13:00,2,0.346,ACTIVE,211.93,367.30,59.970,1455645603,"274151322000088","219011344069620",34.17,8.00,0,335.74,373.31,12.1,9.7,0.075,574626.6,574626.6,11177,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645648,152615.00
02/16/2016 13:00,2,0.006,ALERT,213.06,301.17,59.965,1455645603,"274151322000068","219011344069620",46.42,4.50,0,298.47,443.34,0.0,0.0,0.000,480855.6,480855.6,12006,0,0,0,L,1151911521,0,121.78,123.14,0002,4,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1455645649,152616.00
02/16/2016 13:00,2,0.062,ALERT,211.70,300.87,59.959,1455645603,"201051344001135","219011344069620",31.19,3.00,0,298.77,302.98,2.0,0.0,0.000,314098.6,314098.6,22439,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645651,152617.00
02/16/2016 13:00,2,0.086,ALERT,212.61,303.28,59.970,1455645603,"201051344000594","219011344069620",31.01,2.00,0,299.97,304.78,2.7,0.7,0.000,320180.4,320180.4,17861,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645653,152618.00
02/16/2016 13:00,2,0.137,ALERT,211.93,300.27,59.981,1455645603,"201051344001203","219011344069620",16.74,2.00,0,298.47,304.18,2.3,0.3,0.000,320400.9,320400.9,22419,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645655,152619.00
02/16/2016 13:00,2,0.205,ACTIVE,212.16,377.22,59.959,1455645603,"274151322000054","219011344069620",35.31,8.00,0,335.74,379.62,7.4,5.2,0.031,587080.3,587080.3,11207,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645656,152620.00
02/16/2016 13:00,2,0.000,ALERT,213.06,302.37,59.981,1455645603,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,308977.6,308977.6,17872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455645657,152621.00
02/16/2016 13:00,2,0.207,ALERT,211.93,300.87,59.975,1455645603,"201051344001093","219011344069620",22.01,3.00,0,298.77,302.37,4.7,2.6,0.000,319519.6,319519.6,22285,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1455645659,152622.00
02/16/2016 13:00,2,0.193,ACTIVE,212.83,343.25,59.965,1455645603,"201051344000900","219011344069620",31.71,2.50,0,300.27,347.46,6.2,4.1,0.022,324403.0,324403.0,17345,0,0,0,L,1122011218,0,122.01,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645660,152623.00
02/16/2016 13:00,2,0.176,ALERT,213.06,302.37,59.970,1455645603,"201051344000648","219011344069620",22.50,0.00,0,299.67,304.48,4.0,2.0,0.000,317377.6,317377.6,17582,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455645662,152624.00
02/16/2016 13:00,2,0.266,ACTIVE,213.06,385.33,59.965,1455645603,"201051344000569","219011344069620",36.24,4.50,0,335.14,388.34,9.8,7.5,0.031,325619.2,325619.2,17302,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645663,152625.00
02/16/2016 13:00,2,0.166,ACTIVE,212.83,339.04,59.965,1455645603,"201051344000983","219011344069620",27.27,2.50,0,300.57,356.18,4.6,2.5,0.004,318167.6,318167.6,17704,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645664,152626.00
02/16/2016 13:00,2,0.000,ALERT,212.83,302.68,59.944,1455645603,"201051344001158","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,313723.0,313723.0,17894,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455645666,152627.00
02/16/2016 13:00,2,0.230,ACTIVE,213.51,340.25,59.959,1455645603,"201051344000576","219011344069620",28.86,1.50,0,300.87,358.88,6.8,4.6,0.009,318936.0,318936.0,17397,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645667,152628.00
02/16/2016 13:00,2,0.205,ACTIVE,212.38,339.34,59.986,1455645603,"274151322000087","219011344069620",30.97,7.70,0,317.40,354.67,6.4,4.3,0.018,562285.1,562285.1,11245,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455645668,152629.00
02/16/2016 13:15,2,0.154,ACTIVE,213.06,302.68,59.981,1455646503,"201051344000645","219011344069620",24.67,2.00,0,301.17,323.72,3.9,1.8,0.000,318181.5,318181.5,17529,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646504,152630.00
02/16/2016 13:15,2,0.205,ACTIVE,211.93,366.70,59.981,1455646503,"274151322000085","219011344069620",34.13,7.30,0,336.34,374.51,7.1,4.9,0.035,589957.6,589957.6,11226,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646505,152631.00
02/16/2016 13:15,2,0.000,ALERT,213.06,301.77,59.986,1455646503,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,309753.3,309753.3,17905,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455646507,152632.00
02/16/2016 13:15,2,0.098,ALERT,212.83,302.37,60.007,1455646503,"201051344000469","219011344069620",31.19,1.00,0,299.97,304.78,3.1,1.1,0.000,310583.9,310583.9,17910,0,0,0,L,1122011218,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646509,152633.00
02/16/2016 13:15,2,0.135,ALERT,211.70,300.87,59.922,1455646503,"201051344000646","219011344069620",18.51,3.00,0,297.87,302.98,2.6,0.6,0.000,315990.3,315990.3,22435,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455646511,152634.00
02/16/2016 13:15,2,0.176,ACTIVE,211.70,338.74,59.991,1455646503,"274151322000052","219011344069620",30.14,6.30,0,335.44,343.55,5.4,3.3,0.022,597996.7,597996.7,11427,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646512,152635.00
02/16/2016 13:15,2,0.127,ALERT,211.93,301.17,59.970,1455646503,"201051344000585","219011344069620",14.89,3.30,0,297.87,302.98,1.9,0.0,0.000,320839.9,320839.9,22440,0,0,0,L,1122011218,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646514,152636.00
02/16/2016 13:15,2,0.162,ACTIVE,211.93,301.47,59.981,1455646503,"201051344001230","219011344069620",21.87,3.00,0,298.77,302.68,3.6,1.6,0.000,319998.8,319998.8,22244,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646514,152637.00
02/16/2016 13:15,2,0.080,ALERT,212.38,302.07,59.975,1455646503,"201051344000582","219011344069620",30.67,1.50,0,298.77,303.58,2.5,0.5,0.000,313515.9,313515.9,22424,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646516,152638.00
02/16/2016 13:15,2,0.193,ACTIVE,211.48,300.87,59.970,1455646503,"201051344000955","219011344069620",19.58,3.30,0,298.17,302.37,3.9,1.8,0.000,324030.8,324030.8,22378,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646517,152639.00
02/16/2016 13:15,2,0.260,ACTIVE,211.93,339.04,59.981,1455646503,"274151322000094","219011344069620",28.86,6.00,0,336.64,402.46,7.6,5.4,0.044,480703.8,480703.8,11850,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646518,152640.00
02/16/2016 13:15,2,0.156,ALERT,212.61,302.98,59.981,1455646503,"201051344000579","219011344069620",14.17,3.00,0,301.47,305.38,2.2,0.2,0.000,324617.2,324617.2,17836,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646520,152641.00
02/16/2016 13:15,2,0.152,ALERT,211.48,301.17,59.970,1455646503,"201051344000890","219011344069620",15.57,3.00,0,298.77,304.18,2.4,0.4,0.000,321469.0,321469.0,22371,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646522,152642.00
02/16/2016 13:15,2,0.170,ACTIVE,211.70,300.87,59.970,1455646503,"201051344000438","219011344069620",20.67,3.00,0,298.47,302.98,3.6,1.5,0.000,323637.7,323637.7,22388,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646523,152643.00
02/16/2016 13:15,2,0.191,ALERT,211.93,300.27,59.970,1455646503,"201051344000417","219011344069620",15.31,3.00,0,297.57,302.37,3.0,0.9,0.000,317420.9,317420.9,22524,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646524,152644.00
02/16/2016 13:15,2,0.109,ALERT,212.16,339.04,59.970,1455646503,"274151322000083","219011344069620",29.54,6.00,0,300.57,348.96,3.3,1.2,0.004,592180.8,592180.8,11460,0,0,0,L,1151911521,0,121.78,122.23,0002,1,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646526,152645.00
02/16/2016 13:15,2,0.127,ACTIVE,212.61,339.34,59.970,1455646503,"274151322000076","219011344069620",30.18,6.30,0,336.94,342.65,3.9,1.8,0.009,629360.9,629360.9,11473,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646527,152646.00
02/16/2016 13:15,2,0.068,ALERT,212.61,302.98,59.970,1455646503,"201051344000868","219011344069620",31.55,0.50,0,301.47,305.38,2.2,0.2,0.000,309513.9,309513.9,17637,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646529,152647.00
02/16/2016 13:15,2,0.111,ACTIVE,212.16,339.65,59.975,1455646503,"274151322000095","219011344069620",29.88,5.00,0,320.11,355.28,3.4,1.4,0.009,622341.5,622341.5,11353,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646530,152648.00
02/16/2016 13:15,2,0.000,ALERT,212.61,302.37,59.975,1455646503,"201051344000988","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,307895.6,307895.6,17914,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455646532,152649.00
02/16/2016 13:15,2,0.123,ALERT,211.70,300.27,59.981,1455646503,"201051344001025","219011344069620",15.88,2.50,0,297.57,303.28,2.0,0.0,0.000,321037.5,321037.5,22433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646533,152650.00
02/16/2016 13:15,2,0.170,ACTIVE,212.38,302.37,60.012,1455646503,"201051344000458","219011344069620",22.40,3.00,0,300.87,305.38,3.9,1.8,0.000,318292.7,318292.7,17830,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646535,152651.00
02/16/2016 13:15,2,0.238,ACTIVE,213.29,340.25,59.975,1455646503,"201051344000853","219011344069620",27.85,3.30,0,321.91,355.88,6.7,4.6,0.018,316558.5,316558.5,17492,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646535,152652.00
02/16/2016 13:15,2,0.188,ACTIVE,212.16,300.57,59.991,1455646503,"201051344000685","219011344069620",19.78,3.00,0,298.17,302.68,3.8,1.7,0.000,323490.5,323490.5,22264,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646536,152653.00
02/16/2016 13:15,2,0.174,ACTIVE,211.93,300.27,59.981,1455646503,"201051344000917","219011344069620",19.22,3.70,0,296.66,301.77,3.4,1.4,0.000,321055.9,321055.9,22240,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646537,152654.00
02/16/2016 13:15,2,0.215,ACTIVE,212.16,338.14,59.949,1455646503,"201051344001145","219011344069620",27.59,4.00,0,310.49,360.99,6.0,3.9,0.009,325202.3,325202.3,22149,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646538,152655.00
02/16/2016 13:15,2,0.086,ALERT,211.93,299.97,59.975,1455646503,"201051344000651","219011344069620",30.51,1.50,0,297.87,302.07,2.7,0.6,0.000,317406.5,317406.5,22467,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646540,152656.00
02/16/2016 13:15,2,0.361,ACTIVE,211.70,376.01,59.981,1455646503,"274151322000088","219011344069620",34.93,8.50,0,336.64,380.52,12.8,10.4,0.075,574628.6,574628.6,11178,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646541,152657.00
02/16/2016 13:15,2,0.076,ALERT,212.83,316.20,60.002,1455646503,"274151322000068","219011344069620",25.41,5.50,0,298.47,443.34,2.0,0.0,0.000,480855.6,480855.6,12008,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646543,152658.00
02/16/2016 13:15,2,0.117,ALERT,211.70,300.87,59.970,1455646503,"201051344001135","219011344069620",15.21,3.00,0,298.47,302.98,1.8,0.0,0.000,314098.6,314098.6,22441,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646545,152659.00
02/16/2016 13:15,2,0.086,ALERT,212.16,302.98,59.975,1455646503,"201051344000594","219011344069620",31.09,2.00,0,300.27,305.08,2.6,0.6,0.000,320180.5,320180.5,17863,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646546,152660.00
02/16/2016 13:15,2,0.137,ALERT,211.93,300.57,60.012,1455646503,"201051344001203","219011344069620",17.59,2.50,0,298.17,304.18,2.5,0.5,0.000,320400.9,320400.9,22421,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455646548,152661.00
02/16/2016 13:15,2,0.205,ACTIVE,211.93,380.52,60.012,1455646503,"274151322000054","219011344069620",35.68,9.30,0,335.44,383.53,7.5,5.3,0.031,587081.5,587081.5,11208,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646549,152662.00
02/16/2016 13:15,2,0.000,ALERT,212.83,302.37,59.981,1455646503,"201051344000867","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,308977.6,308977.6,17874,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455646551,152663.00
02/16/2016 13:15,2,0.207,ACTIVE,211.70,300.57,59.970,1455646503,"201051344001093","219011344069620",22.32,3.30,0,298.17,302.07,4.7,2.6,0.000,319520.1,319520.1,22287,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646552,152664.00
02/16/2016 13:15,2,0.199,ACTIVE,212.83,343.85,59.986,1455646503,"201051344000900","219011344069620",31.79,2.50,0,335.74,353.77,6.5,4.3,0.031,324403.9,324403.9,17346,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646553,152665.00
02/16/2016 13:15,2,0.178,ACTIVE,212.83,302.07,59.986,1455646503,"201051344000648","219011344069620",22.82,0.50,0,300.27,304.48,4.1,2.1,0.000,317378.0,317378.0,17584,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646554,152666.00
02/16/2016 13:15,2,0.264,ACTIVE,212.83,385.93,59.991,1455646503,"201051344000569","219011344069620",36.22,4.50,0,335.14,390.14,9.8,7.5,0.031,325621.0,325621.0,17303,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646555,152667.00
02/16/2016 13:15,2,0.166,ALERT,212.83,338.74,60.002,1455646503,"201051344000983","219011344069620",27.41,3.00,0,301.17,350.47,4.7,2.6,0.000,318168.0,318168.0,17705,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646556,152668.00
02/16/2016 13:15,2,0.000,ALERT,212.83,302.68,59.981,1455646503,"201051344001158","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,313723.0,313723.0,17896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455646558,152669.00
02/16/2016 13:15,2,0.234,ALERT,213.29,339.65,59.954,1455646503,"201051344000576","219011344069620",29.00,2.50,0,301.17,345.06,6.9,4.8,0.013,318937.0,318937.0,17398,0,0,0,L,1122011218,0,122.01,121.78,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646560,152670.00
02/16/2016 13:15,2,0.211,ACTIVE,211.93,339.95,59.991,1455646503,"274151322000087","219011344069620",31.35,7.70,0,335.44,343.25,6.8,4.6,0.022,562286.1,562286.1,11246,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455646561,152671.00
02/16/2016 13:30,2,0.145,ALERT,213.06,302.07,59.970,1455647404,"201051344000645","219011344069620",23.40,3.00,0,300.87,339.34,3.5,1.4,0.000,318181.9,318181.9,17530,0,0,0,L,1122011218,0,121.78,122.23,0002,0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647406,152672.00
02/16/2016 13:30,2,0.182,ACTIVE,212.16,355.28,59.975,1455647404,"274151322000085","219011344069620",33.14,7.30,0,336.64,376.62,6.1,4.0,0.022,589958.9,589958.9,11227,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647407,152673.00
02/16/2016 13:30,2,0.000,ALERT,213.51,302.07,59.965,1455647404,"201051344000633","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,309753.3,309753.3,17907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455647409,152674.00
02/16/2016 13:30,2,0.096,ALERT,212.83,302.37,59.975,1455647404,"201051344000469","219011344069620",30.67,1.50,0,299.37,304.48,3.0,1.0,0.000,310584.2,310584.2,17912,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455647411,152675.00
02/16/2016 13:30,2,0.125,ACTIVE_NO_POWER,211.70,300.87,59.991,1455647404,"201051344000646","219011344069620",15.25,3.00,0,297.87,302.68,1.9,0.0,0.000,315990.4,315990.4,22437,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647411,152676.00
02/16/2016 13:30,2,0.158,ACTIVE,211.93,336.94,59.996,1455647404,"274151322000052","219011344069620",29.82,6.70,0,335.14,343.25,4.8,2.7,0.004,597997.5,597997.5,11428,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647412,152677.00
02/16/2016 13:30,2,0.070,ALERT,211.93,300.57,59.959,1455647404,"201051344000585","219011344069620",30.61,3.70,0,297.87,302.68,2.2,0.2,0.000,320839.9,320839.9,22442,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1455647414,152678.00
02/16/2016 13:30,2,0.158,ACTIVE,211.70,300.87,59.975,1455647404,"201051344001230","219011344069620",21.27,3.00,0,299.07,302.68,3.4,1.4,0.000,319999.1,319999.1,22245,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647415,152679.00
02/16/2016 13:30,2,0.082,ALERT,212.38,301.47,59.949,1455647404,"201051344000582","219011344069620",30.30,2.00,0,299.07,303.58,2.5,0.5,0.000,313516.0,313516.0,22426,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455647417,152680.00
02/16/2016 13:30,2,0.170,ACTIVE,211.48,300.27,59.954,1455647404,"201051344000955","219011344069620",19.30,3.70,0,298.47,302.37,3.4,1.3,0.000,324031.2,324031.2,22379,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647418,152681.00
02/16/2016 13:30,2,0.213,ACTIVE,211.93,363.69,59.944,1455647404,"274151322000094","219011344069620",33.89,6.30,0,336.34,375.71,7.3,5.1,0.040,480705.2,480705.2,11851,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647419,152682.00
02/16/2016 13:30,2,0.094,ALERT,212.83,302.98,59.959,1455647404,"201051344000579","219011344069620",30.97,3.30,0,301.17,305.68,3.0,1.0,0.000,324617.3,324617.3,17838,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1455647421,152683.00
02/16/2016 13:30,2,0.109,ALERT,211.70,300.87,59.970,1455647404,"201051344000890","219011344069620",30.97,3.00,0,299.07,303.58,3.5,1.4,0.000,321469.2,321469.2,22373,0,0,0,L,1122011218,0,121.78,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1455647422,152684.00
02/16/2016 13:30,2,0.164,ACTIVE,211.93,300.57,59.965,1455647404,"201051344000438","219011344069620",18.89,3.00,0,298.77,302.98,3.2,1.1,0.000,323638.1,323638.1,22389,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647423,152685.00
02/16/2016 13:30,2,0.141,ALERT,211.93,299.97,59.975,1455647404,"201051344000417","219011344069620",28.01,3.30,0,297.87,302.07,3.9,1.8,0.000,317421.2,317421.2,22526,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1455647425,152686.00
02/16/2016 13:30,2,0.096,ALERT,212.38,338.74,59.975,1455647404,"274151322000083","219011344069620",29.00,6.30,0,299.37,342.35,2.8,0.8,0.000,592181.0,592181.0,11462,0,0,0,L,1151911521,0,121.55,122.46,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647427,152687.00
02/16/2016 13:30,2,0.111,ACTIVE,212.38,337.24,59.959,1455647404,"274151322000076","219011344069620",29.76,6.70,0,336.64,342.95,3.4,1.3,0.000,629361.3,629361.3,11474,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647428,152688.00
02/16/2016 13:30,2,0.068,ALERT,212.61,302.68,59.928,1455647404,"201051344000868","219011344069620",30.99,1.00,0,301.47,305.68,2.2,0.2,0.000,309513.9,309513.9,17639,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455647430,152689.00
02/16/2016 13:30,2,0.096,ACTIVE,212.16,338.14,59.970,1455647404,"274151322000095","219011344069620",29.36,6.00,0,325.82,348.96,2.9,0.8,0.000,622341.8,622341.8,11354,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647431,152690.00
02/16/2016 13:30,2,0.000,ALERT,212.83,302.37,59.975,1455647404,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,307895.6,307895.6,17916,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455647433,152691.00
02/16/2016 13:30,2,0.072,ALERT,211.70,299.97,59.965,1455647404,"201051344001025","219011344069620",30.49,2.50,0,297.87,303.28,2.3,0.3,0.000,321037.5,321037.5,22435,0,0,0,L,1122011218,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1455647434,152692.00
02/16/2016 13:30,2,0.158,ACTIVE,212.61,302.37,59.975,1455647404,"201051344000458","219011344069620",20.71,4.00,0,300.87,305.38,3.4,1.3,0.000,318293.1,318293.1,17831,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647435,152693.00
02/16/2016 13:30,2,0.201,ACTIVE,213.29,339.65,59.954,1455647404,"201051344000853","219011344069620",27.99,4.00,0,334.54,345.06,5.8,3.6,0.013,316559.6,316559.6,17493,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647436,152694.00
02/16/2016 13:30,2,0.148,ACTIVE,212.16,300.27,59.954,1455647404,"201051344000685","219011344069620",21.55,3.00,0,298.47,302.37,3.2,1.2,0.000,323490.9,323490.9,22265,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647437,152695.00
02/16/2016 13:30,2,0.150,ACTIVE,212.16,299.97,59.970,1455647404,"201051344000917","219011344069620",20.08,4.00,0,296.66,302.07,3.1,1.0,0.000,321056.3,321056.3,22241,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647438,152696.00
02/16/2016 13:30,2,0.201,ACTIVE,212.38,337.54,59.981,1455647404,"201051344001145","219011344069620",26.18,4.00,0,319.51,353.17,5.4,3.3,0.009,325203.2,325203.2,22150,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647439,152697.00
02/16/2016 13:30,2,0.084,ALERT,211.93,299.67,59.959,1455647404,"201051344000651","219011344069620",30.02,2.00,0,297.87,302.07,2.6,0.6,0.000,317406.6,317406.6,22469,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455647441,152698.00
02/16/2016 13:30,2,0.301,ACTIVE,211.70,371.21,59.986,1455647404,"274151322000088","219011344069620",34.61,9.00,0,336.04,381.12,10.5,8.2,0.053,574631.0,574631.0,11179,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647442,152699.00
02/16/2016 13:30,2,0.064,ALERT,212.61,321.01,59.959,1455647404,"274151322000068","219011344069620",24.53,5.50,0,298.47,443.04,1.6,0.0,0.000,480855.6,480855.6,12010,0,0,0,L,1151911521,0,121.78,122.68,0002,4,0,0,0,0,0,0,185,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647444,152700.00
02/16/2016 13:30,2,0.064,ALERT,211.48,300.27,59.975,1455647404,"201051344001135","219011344069620",30.85,3.30,0,298.47,302.98,2.0,0.0,0.000,314098.6,314098.6,22443,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1455647446,152701.00
02/16/2016 13:30,2,0.082,ALERT,212.61,302.98,59.949,1455647404,"201051344000594","219011344069620",30.63,2.00,0,300.57,305.08,2.6,0.6,0.000,320180.7,320180.7,17865,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455647447,152702.00
02/16/2016 13:30,2,0.066,ALERT,211.93,300.27,59.959,1455647404,"201051344001203","219011344069620",30.40,2.50,0,298.47,304.18,2.1,0.1,0.000,320401.0,320401.0,22423,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1455647449,152703.00
02/16/2016 13:30,2,0.203,ACTIVE,211.93,375.11,59.944,1455647404,"274151322000054","219011344069620",35.17,9.30,0,335.44,384.43,7.2,5.0,0.027,587082.9,587082.9,11209,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647450,152704.00
02/16/2016 13:30,2,0.000,ALERT,213.06,302.07,59.970,1455647404,"201051344000867","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,308977.6,308977.6,17876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455647452,152705.00
02/16/2016 13:30,2,0.209,ACTIVE,211.70,300.27,60.002,1455647404,"201051344001093","219011344069620",20.18,3.30,0,298.47,302.37,4.3,2.2,0.000,319520.8,319520.8,22288,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647453,152706.00
02/16/2016 13:30,2,0.174,ACTIVE,212.83,339.04,59.928,1455647404,"201051344000900","219011344069620",30.93,3.70,0,335.44,354.07,5.5,3.4,0.018,324404.9,324404.9,17347,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647454,152707.00
02/16/2016 13:30,2,0.164,ACTIVE,212.61,301.47,59.965,1455647404,"201051344000648","219011344069620",20.81,1.50,0,300.27,304.48,3.5,1.4,0.000,317378.4,317378.4,17585,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647455,152708.00
02/16/2016 13:30,2,0.410,ACTIVE,213.06,373.01,59.965,1455647404,"201051344000569","219011344069620",34.73,5.50,0,335.14,400.06,14.5,12.0,0.066,325624.2,325624.2,17304,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647456,152709.00
02/16/2016 13:30,2,0.156,ALERT,212.61,302.68,59.975,1455647404,"201051344000983","219011344069620",23.74,3.70,0,300.57,341.15,3.8,1.7,0.000,318168.6,318168.6,17707,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647457,152710.00
02/16/2016 13:30,2,0.000,ALERT,212.83,302.07,59.996,1455647404,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,313723.0,313723.0,17898,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455647459,152711.00
02/16/2016 13:30,2,0.209,ACTIVE,213.51,339.95,59.959,1455647404,"201051344000576","219011344069620",27.95,3.30,0,300.57,344.15,6.0,3.8,0.009,318938.1,318938.1,17400,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647460,152712.00
02/16/2016 13:30,2,0.182,ACTIVE,212.16,339.04,59.965,1455647404,"274151322000087","219011344069620",30.49,8.00,0,335.44,345.96,5.6,3.5,0.022,562287.1,562287.1,11247,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455647461,152713.00
02/16/2016 13:45,2,0.127,ACTIVE,213.29,302.37,59.991,1455648303,"201051344000645","219011344069620",20.24,2.50,0,300.27,304.48,2.6,0.6,0.000,318182.2,318182.2,17532,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648304,152714.00
02/16/2016 13:45,2,0.148,ACTIVE,212.16,338.44,59.991,1455648303,"274151322000085","219011344069620",30.75,7.00,0,335.74,359.48,4.6,2.5,0.009,589959.6,589959.6,11228,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648305,152715.00
02/16/2016 13:45,2,0.000,ALERT,213.29,302.07,59.996,1455648303,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,309753.3,309753.3,17909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455648307,152716.00
02/16/2016 13:45,2,0.098,ALERT,212.83,302.68,59.986,1455648303,"201051344000469","219011344069620",29.86,1.50,0,299.07,304.18,3.0,1.0,0.000,310584.4,310584.4,17914,0,0,0,L,1122011218,0,121.10,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648309,152717.00
02/16/2016 13:45,2,0.061,ALERT,211.48,300.27,59.996,1455648303,"201051344000646","219011344069620",30.20,3.00,0,297.87,302.37,1.9,0.0,0.000,315990.4,315990.4,22438,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648311,152718.00
02/16/2016 13:45,2,0.129,ACTIVE,211.93,337.54,59.991,1455648303,"274151322000052","219011344069620",29.32,6.70,0,335.14,342.05,3.8,1.8,0.013,597998.0,597998.0,11429,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648312,152719.00
02/16/2016 13:45,2,0.068,ALERT,212.16,300.87,60.034,1455648303,"201051344000585","219011344069620",29.90,3.30,0,297.57,302.68,2.1,0.1,0.000,320840.0,320840.0,22444,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648314,152720.00
02/16/2016 13:45,2,0.145,ACTIVE,211.93,301.17,60.028,1455648303,"201051344001230","219011344069620",18.79,3.00,0,298.77,302.37,2.8,0.7,0.000,319999.4,319999.4,22246,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648315,152721.00
