ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 13:45,2,0.080,ALERT,212.38,301.77,59.991,1455648303,"201051344000582","219011344069620",29.52,2.00,0,299.07,303.28,2.4,0.4,0.000,313516.1,313516.1,22428,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648316,152722.00
02/16/2016 13:45,2,0.098,ALERT,211.48,300.57,60.028,1455648303,"201051344000955","219011344069620",31.87,3.30,0,298.17,309.29,3.2,1.1,0.000,324031.4,324031.4,22380,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1455648318,152723.00
02/16/2016 13:45,2,0.166,ACTIVE,211.93,358.58,59.981,1455648303,"274151322000094","219011344069620",33.22,6.30,0,336.94,385.33,5.6,3.5,0.035,480706.2,480706.2,11852,0,0,0,L,1151911521,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648319,152724.00
02/16/2016 13:45,2,0.094,ALERT,213.06,303.28,60.007,1455648303,"201051344000579","219011344069620",30.30,3.30,0,300.87,305.08,2.9,0.9,0.000,324617.5,324617.5,17840,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648321,152725.00
02/16/2016 13:45,2,0.109,ALERT,211.70,301.17,59.949,1455648303,"201051344000890","219011344069620",30.28,3.00,0,298.47,303.58,3.4,1.3,0.000,321469.5,321469.5,22375,0,0,0,L,1122011218,0,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648323,152726.00
02/16/2016 13:45,2,0.092,ALERT,211.70,300.57,59.991,1455648303,"201051344000438","219011344069620",31.53,3.00,0,298.17,302.68,3.0,1.0,0.000,323638.3,323638.3,22390,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1455648325,152727.00
02/16/2016 13:45,2,0.133,ALERT,212.16,300.27,60.007,1455648303,"201051344000417","219011344069620",29.70,3.00,0,297.57,302.07,4.0,2.0,0.000,317421.7,317421.7,22528,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648326,152728.00
02/16/2016 13:45,2,0.080,ALERT,211.93,301.47,60.002,1455648303,"274151322000083","219011344069620",24.21,5.50,0,299.07,341.45,1.9,0.0,0.000,592181.1,592181.1,11464,0,0,0,L,1151911521,0,121.33,122.46,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648328,152729.00
02/16/2016 13:45,2,0.090,ACTIVE,212.61,339.34,59.986,1455648303,"274151322000076","219011344069620",29.04,6.70,0,331.53,345.96,2.6,0.6,0.000,629361.5,629361.5,11475,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648329,152730.00
02/16/2016 13:45,2,0.068,ALERT,212.61,302.98,59.991,1455648303,"201051344000868","219011344069620",30.16,1.50,0,300.57,305.38,2.1,0.1,0.000,309514.0,309514.0,17641,0,0,0,L,1122011218,0,121.33,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648331,152731.00
02/16/2016 13:45,2,0.080,ALERT,212.16,318.91,59.991,1455648303,"274151322000095","219011344069620",25.82,6.00,0,300.27,343.25,2.1,0.1,0.000,622341.9,622341.9,11355,0,0,0,L,1151911521,0,122.23,122.01,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648333,152732.00
02/16/2016 13:45,2,0.000,ALERT,212.61,302.68,59.991,1455648303,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,307895.6,307895.6,17918,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455648335,152733.00
02/16/2016 13:45,2,0.072,ALERT,211.48,299.67,59.954,1455648303,"201051344001025","219011344069620",29.76,2.50,0,297.57,302.98,2.2,0.2,0.000,321037.6,321037.6,22437,0,0,0,L,1122011218,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648336,152734.00
02/16/2016 13:45,2,0.139,ACTIVE,212.83,302.98,59.965,1455648303,"201051344000458","219011344069620",15.64,4.00,0,300.57,305.08,2.2,0.2,0.000,318293.3,318293.3,17832,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648337,152735.00
02/16/2016 13:45,2,0.178,ACTIVE,213.74,340.25,60.002,1455648303,"201051344000853","219011344069620",26.94,3.70,0,309.29,363.69,4.9,2.8,0.004,316560.4,316560.4,17494,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648338,152736.00
02/16/2016 13:45,2,0.133,ACTIVE,212.16,300.87,60.002,1455648303,"201051344000685","219011344069620",17.75,3.00,0,298.17,302.37,2.4,0.4,0.000,323491.1,323491.1,22266,0,0,0,L,1122011218,0,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648339,152737.00
02/16/2016 13:45,2,0.131,ACTIVE,212.16,300.27,60.007,1455648303,"201051344000917","219011344069620",17.14,4.00,0,296.66,302.07,2.3,0.3,0.000,321056.4,321056.4,22242,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648340,152738.00
02/16/2016 13:45,2,0.160,ALERT,211.93,336.94,60.002,1455648303,"201051344001145","219011344069620",27.39,4.00,0,299.37,350.17,4.5,2.4,0.004,325203.8,325203.8,22151,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648342,152739.00
02/16/2016 13:45,2,0.086,ALERT,211.93,299.97,59.996,1455648303,"201051344000651","219011344069620",29.18,2.00,0,297.57,302.07,2.5,0.5,0.000,317406.7,317406.7,22471,0,0,0,L,1122011218,0,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648344,152740.00
02/16/2016 13:45,2,0.234,ACTIVE,211.93,368.20,59.986,1455648303,"274151322000088","219011344069620",34.31,8.50,0,336.04,376.31,8.1,5.9,0.044,574632.7,574632.7,11180,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648345,152741.00
02/16/2016 13:45,2,0.008,ALERT,212.61,300.27,59.991,1455648303,"274151322000068","219011344069620",45.74,5.50,0,297.87,437.03,0.0,0.0,0.000,480855.6,480855.6,12012,0,0,0,L,1151911521,0,121.78,122.68,0002,5,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648347,152742.00
02/16/2016 13:45,2,0.066,ALERT,211.70,300.57,59.996,1455648303,"201051344001135","219011344069620",30.18,3.30,0,298.17,302.98,2.0,0.0,0.000,314098.6,314098.6,22445,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648349,152743.00
02/16/2016 13:45,2,0.082,ALERT,212.38,302.98,59.996,1455648303,"201051344000594","219011344069620",29.92,2.00,0,299.97,304.78,2.5,0.5,0.000,320180.8,320180.8,17867,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648351,152744.00
02/16/2016 13:45,2,0.062,ALERT,211.93,299.97,59.996,1455648303,"201051344001203","219011344069620",27.73,2.50,0,297.87,303.88,1.9,0.0,0.000,320401.0,320401.0,22425,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455648353,152745.00
02/16/2016 13:45,2,0.176,ACTIVE,211.93,348.36,59.970,1455648303,"274151322000054","219011344069620",32.28,9.00,0,336.04,378.72,5.8,3.7,0.018,587084.0,587084.0,11210,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648354,152746.00
02/16/2016 13:45,2,0.000,ALERT,213.06,302.37,60.023,1455648303,"201051344000867","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,308977.6,308977.6,17878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455648355,152747.00
02/16/2016 13:45,2,0.191,ACTIVE,212.16,300.87,59.996,1455648303,"201051344001093","219011344069620",18.63,3.70,0,297.87,302.07,3.6,1.6,0.000,319521.2,319521.2,22289,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648356,152748.00
02/16/2016 13:45,2,0.156,ACTIVE,212.83,339.34,59.991,1455648303,"201051344000900","219011344069620",26.58,3.00,0,333.03,343.25,4.2,2.2,0.009,324405.6,324405.6,17348,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648357,152749.00
02/16/2016 13:45,2,0.148,ACTIVE,213.06,301.47,59.986,1455648303,"201051344000648","219011344069620",16.34,1.50,0,299.67,304.48,2.5,0.5,0.000,317378.6,317378.6,17586,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648358,152750.00
02/16/2016 13:45,2,0.340,ACTIVE,213.06,367.30,59.991,1455648303,"201051344000569","219011344069620",34.23,5.50,0,334.84,381.12,11.8,9.5,0.049,325626.8,325626.8,17305,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648359,152751.00
02/16/2016 13:45,2,0.141,ACTIVE,212.83,302.68,59.996,1455648303,"201051344000983","219011344069620",21.47,3.30,0,300.87,304.78,3.1,1.1,0.000,318168.9,318168.9,17709,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648360,152752.00
02/16/2016 13:45,2,0.000,ALERT,212.83,302.37,59.986,1455648303,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,313723.0,313723.0,17900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455648362,152753.00
02/16/2016 13:45,2,0.195,ALERT,213.51,316.80,59.986,1455648303,"201051344000576","219011344069620",24.11,3.00,0,300.27,348.06,4.8,2.7,0.000,318938.9,318938.9,17401,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648364,152754.00
02/16/2016 13:45,2,0.150,ACTIVE,212.16,339.04,59.975,1455648303,"274151322000087","219011344069620",30.00,7.70,0,335.14,342.65,4.6,2.5,0.013,562287.8,562287.8,11248,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455648364,152755.00
02/16/2016 14:00,2,0.061,ALERT,213.74,302.68,60.002,1455649203,"201051344000645","219011344069620",31.27,2.50,0,300.57,304.78,2.0,0.0,0.000,318182.3,318182.3,17533,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455649205,152756.00
02/16/2016 14:00,2,0.115,ACTIVE,212.83,339.04,60.023,1455649203,"274151322000085","219011344069620",30.24,6.70,0,335.74,342.65,3.5,1.5,0.004,589960.2,589960.2,11229,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649206,152757.00
02/16/2016 14:00,2,0.000,ALERT,214.19,302.98,59.991,1455649203,"201051344000633","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,309753.3,309753.3,17911,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455649208,152758.00
02/16/2016 14:00,2,0.100,ALERT,213.74,302.98,59.981,1455649203,"201051344000469","219011344069620",28.47,1.00,0,299.37,304.48,2.9,0.9,0.000,310584.6,310584.6,17916,0,0,0,L,1122011218,0,121.55,122.68,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649210,152759.00
02/16/2016 14:00,2,0.061,ALERT,212.16,301.47,59.991,1455649203,"201051344000646","219011344069620",29.06,2.50,0,297.87,302.37,1.8,0.0,0.000,315990.4,315990.4,22440,0,0,0,L,1122011218,0,122.23,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649212,152760.00
02/16/2016 14:00,2,0.105,ALERT,212.16,301.47,59.986,1455649203,"274151322000052","219011344069620",23.48,6.00,0,299.37,347.76,2.5,0.5,0.000,597998.4,597998.4,11430,0,0,0,L,1151911521,0,120.88,122.91,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649214,152761.00
02/16/2016 14:00,2,0.070,ALERT,212.16,301.17,60.007,1455649203,"201051344000585","219011344069620",28.78,3.30,0,298.47,302.68,2.1,0.1,0.000,320840.0,320840.0,22446,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649215,152762.00
02/16/2016 14:00,2,0.068,ALERT,212.16,301.47,59.991,1455649203,"201051344001230","219011344069620",31.87,2.50,0,299.07,302.68,2.2,0.2,0.000,319999.5,319999.5,22247,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455649217,152763.00
02/16/2016 14:00,2,0.082,ALERT,212.61,301.77,59.991,1455649203,"201051344000582","219011344069620",28.35,1.50,0,299.67,303.28,2.4,0.4,0.000,313516.2,313516.2,22430,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649219,152764.00
02/16/2016 14:00,2,0.100,ALERT,211.70,300.87,60.049,1455649203,"201051344000955","219011344069620",31.07,3.00,0,298.77,308.99,3.1,1.1,0.000,324031.7,324031.7,22382,0,0,0,L,1122011218,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649221,152765.00
02/16/2016 14:00,2,0.121,ACTIVE,212.61,338.44,60.007,1455649203,"274151322000094","219011344069620",30.53,6.00,0,336.34,364.29,3.7,1.6,0.009,480706.9,480706.9,11853,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649222,152766.00
02/16/2016 14:00,2,0.096,ALERT,213.06,302.98,60.039,1455649203,"201051344000579","219011344069620",29.18,3.00,0,301.17,305.38,2.8,0.8,0.000,324617.7,324617.7,17842,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649224,152767.00
02/16/2016 14:00,2,0.107,ALERT,211.93,301.17,59.996,1455649203,"201051344000890","219011344069620",29.20,2.50,0,298.77,303.58,3.2,1.2,0.000,321469.8,321469.8,22377,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649225,152768.00
02/16/2016 14:00,2,0.094,ALERT,212.16,300.57,60.012,1455649203,"201051344000438","219011344069620",30.65,2.50,0,298.17,302.98,3.0,1.0,0.000,323638.5,323638.5,22392,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649227,152769.00
02/16/2016 14:00,2,0.135,ALERT,211.93,299.97,60.002,1455649203,"201051344000417","219011344069620",28.53,3.00,0,297.87,302.07,3.9,1.9,0.000,317422.2,317422.2,22530,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649229,152770.00
02/16/2016 14:00,2,0.062,ACTIVE_NO_POWER,212.38,301.47,59.981,1455649203,"274151322000083","219011344069620",21.19,4.50,0,298.77,303.58,1.4,0.0,0.000,592181.1,592181.1,11466,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649230,152771.00
02/16/2016 14:00,2,0.072,ALERT,213.06,301.77,59.965,1455649203,"274151322000076","219011344069620",23.22,5.50,0,299.07,342.05,1.7,0.0,0.000,629361.6,629361.6,11476,0,0,0,L,1151911521,0,121.78,123.14,0002,4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649232,152772.00
02/16/2016 14:00,2,0.000,ALERT,213.29,303.28,60.002,1455649203,"201051344000868","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,309514.0,309514.0,17643,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649233,152773.00
02/16/2016 14:00,2,0.061,ALERT,212.16,301.77,59.991,1455649203,"274151322000095","219011344069620",22.20,4.00,0,299.97,337.54,1.4,0.0,0.000,622341.9,622341.9,11357,0,0,0,L,1151911521,0,122.01,122.46,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649235,152774.00
02/16/2016 14:00,2,0.000,ALERT,213.29,302.68,59.991,1455649203,"201051344000988","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,307895.6,307895.6,17920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455649237,152775.00
02/16/2016 14:00,2,0.070,ALERT,212.16,300.27,59.986,1455649203,"201051344001025","219011344069620",23.56,2.50,0,298.17,303.28,1.8,0.0,0.000,321037.6,321037.6,22439,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649239,152776.00
02/16/2016 14:00,2,0.098,ALERT,213.29,302.98,60.018,1455649203,"201051344000458","219011344069620",30.61,3.30,0,300.87,305.38,3.1,1.0,0.000,318293.4,318293.4,17833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1455649241,152777.00
02/16/2016 14:00,2,0.152,ALERT,213.96,302.68,59.970,1455649203,"201051344000853","219011344069620",22.46,3.00,0,300.87,342.65,3.5,1.5,0.000,316560.9,316560.9,17495,0,0,0,L,1122011218,0,122.46,122.46,0002,3,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649243,152778.00
02/16/2016 14:00,2,0.070,ALERT,212.61,301.47,59.991,1455649203,"201051344000685","219011344069620",30.83,2.50,0,298.77,302.37,2.2,0.2,0.000,323491.2,323491.2,22267,0,0,0,L,1122011218,0,122.91,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1455649245,152779.00
02/16/2016 14:00,2,0.066,ALERT,212.38,300.87,59.944,1455649203,"201051344000917","219011344069620",31.37,4.00,0,297.26,310.79,2.1,0.1,0.000,321056.4,321056.4,22243,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1455649246,152780.00
02/16/2016 14:00,2,0.141,ALERT,212.38,301.17,60.012,1455649203,"201051344001145","219011344069620",23.20,3.70,0,298.77,341.75,3.3,1.3,0.000,325204.3,325204.3,22153,0,0,0,L,1122011218,0,122.01,121.55,0002,3,0,0,0,0,0,0,43,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649248,152781.00
02/16/2016 14:00,2,0.090,ALERT,212.16,300.27,59.986,1455649203,"201051344000651","219011344069620",27.77,1.50,0,298.17,302.07,2.5,0.5,0.000,317406.9,317406.9,22473,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649250,152782.00
02/16/2016 14:00,2,0.170,ACTIVE,212.16,343.85,59.954,1455649203,"274151322000088","219011344069620",31.81,7.70,0,336.34,375.11,5.5,3.4,0.027,574634.0,574634.0,11181,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649251,152783.00
02/16/2016 14:00,2,0.006,ALERT,213.06,300.57,59.986,1455649203,"274151322000068","219011344069620",45.21,4.50,0,298.17,436.73,0.0,0.0,0.000,480855.6,480855.6,12014,0,0,0,L,1151911521,0,122.01,123.14,0100,4,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1455649253,152784.00
02/16/2016 14:00,2,0.064,ALERT,211.70,301.17,59.996,1455649203,"201051344001135","219011344069620",29.10,3.00,0,298.77,302.98,1.9,0.0,0.000,314098.6,314098.6,22447,0,0,0,L,1122011218,0,121.78,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649254,152785.00
02/16/2016 14:00,2,0.000,ALERT,213.06,303.88,59.986,1455649203,"201051344000594","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,320180.9,320180.9,17869,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649256,152786.00
02/16/2016 14:00,2,0.066,ALERT,212.16,300.57,59.938,1455649203,"201051344001203","219011344069620",28.17,2.00,0,298.17,304.18,1.9,0.0,0.000,320401.0,320401.0,22427,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455649258,152787.00
02/16/2016 14:00,2,0.133,ACTIVE,212.38,339.04,59.991,1455649203,"274151322000054","219011344069620",30.42,8.00,0,335.14,357.38,4.1,2.0,0.013,587084.7,587084.7,11211,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649259,152788.00
02/16/2016 14:00,2,0.000,ALERT,213.74,302.98,59.996,1455649203,"201051344000867","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,308977.6,308977.6,17880,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455649261,152789.00
02/16/2016 14:00,2,0.129,ALERT,212.16,301.47,59.991,1455649203,"201051344001093","219011344069620",31.17,3.30,0,298.77,302.37,4.1,2.1,0.000,319521.6,319521.6,22290,0,0,0,L,1122011218,0,122.01,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1455649263,152790.00
02/16/2016 14:00,2,0.109,ALERT,213.51,339.34,59.986,1455649203,"201051344000900","219011344069620",27.14,2.50,0,300.27,341.75,3.0,1.0,0.004,324406.0,324406.0,17349,0,0,0,L,1122011218,0,122.23,122.01,0002,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649264,152791.00
02/16/2016 14:00,2,0.092,ALERT,213.51,301.77,59.986,1455649203,"201051344000648","219011344069620",30.51,1.00,0,299.67,304.48,2.9,0.9,0.000,317378.8,317378.8,17587,0,0,0,L,1122011218,0,121.55,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1455649266,152792.00
02/16/2016 14:00,2,0.277,ACTIVE,213.51,341.75,59.986,1455649203,"201051344000569","219011344069620",31.61,4.00,0,335.14,375.71,8.9,6.6,0.035,325629.0,325629.0,17306,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649267,152793.00
02/16/2016 14:00,2,0.119,ACTIVE_NO_POWER,213.06,302.98,59.981,1455649203,"201051344000983","219011344069620",14.89,2.50,0,300.87,305.08,1.8,0.0,0.000,318169.1,318169.1,17710,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649269,152794.00
02/16/2016 14:00,2,0.000,ALERT,213.29,302.37,59.954,1455649203,"201051344001158","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,313723.0,313723.0,17902,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455649271,152795.00
02/16/2016 14:00,2,0.166,ALERT,213.74,303.28,59.981,1455649203,"201051344000576","219011344069620",21.25,2.50,0,300.27,339.04,3.6,1.5,0.000,318939.5,318939.5,17403,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649273,152796.00
02/16/2016 14:00,2,0.115,ACTIVE,212.61,338.74,59.965,1455649203,"274151322000087","219011344069620",29.44,7.30,0,335.44,341.75,3.5,1.4,0.000,562288.4,562288.4,11249,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455649274,152797.00
02/16/2016 14:15,2,0.117,ALERT,213.74,302.68,59.965,1455650103,"201051344000645","219011344069620",11.97,1.50,0,300.87,304.78,1.4,0.0,0.000,318182.3,318182.3,17535,0,0,0,L,1122011218,0,122.23,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650105,152798.00
02/16/2016 14:15,2,0.123,ACTIVE,212.83,339.34,59.975,1455650103,"274151322000085","219011344069620",30.34,6.30,0,331.83,345.96,3.8,1.8,0.013,589960.5,589960.5,11230,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650106,152799.00
02/16/2016 14:15,2,0.000,ALERT,213.51,302.37,59.970,1455650103,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,309753.3,309753.3,17913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455650108,152800.00
02/16/2016 14:15,2,0.100,ALERT,213.51,303.28,59.970,1455650103,"201051344000469","219011344069620",29.02,0.50,0,299.97,304.48,3.0,1.0,0.000,310584.7,310584.7,17918,0,0,0,L,1122011218,0,121.33,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455650110,152801.00
02/16/2016 14:15,2,0.059,ALERT,212.16,301.17,59.954,1455650103,"201051344000646","219011344069620",29.46,2.00,0,298.47,302.98,1.8,0.0,0.000,315990.4,315990.4,22442,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650112,152802.00
02/16/2016 14:15,2,0.111,ACTIVE,212.38,325.22,59.975,1455650103,"274151322000052","219011344069620",25.43,4.50,0,299.07,338.44,2.9,0.9,0.000,597998.5,597998.5,11432,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650112,152803.00
02/16/2016 14:15,2,0.068,ALERT,212.61,301.47,59.938,1455650103,"201051344000585","219011344069620",29.24,3.00,0,298.77,302.98,2.1,0.1,0.000,320840.0,320840.0,22448,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650114,152804.00
02/16/2016 14:15,2,0.135,ALERT,212.38,301.77,59.970,1455650103,"201051344001230","219011344069620",14.93,2.00,0,299.37,309.89,2.0,0.0,0.000,319999.5,319999.5,22249,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650116,152805.00
02/16/2016 14:15,2,0.082,ALERT,213.06,302.37,59.975,1455650103,"201051344000582","219011344069620",28.82,1.00,0,299.97,303.88,2.4,0.4,0.000,313516.3,313516.3,22432,0,0,0,L,1122011218,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455650118,152806.00
02/16/2016 14:15,2,0.098,ALERT,211.93,301.17,59.944,1455650103,"201051344000955","219011344069620",31.39,2.50,0,299.07,302.98,3.1,1.1,0.000,324032.0,324032.0,22384,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650120,152807.00
02/16/2016 14:15,2,0.131,ACTIVE,212.38,338.44,59.975,1455650103,"274151322000094","219011344069620",30.65,5.50,0,336.64,342.05,4.0,2.0,0.013,480707.3,480707.3,11854,0,0,0,L,1151911521,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650120,152808.00
02/16/2016 14:15,2,0.092,ALERT,213.29,303.28,59.975,1455650103,"201051344000579","219011344069620",29.64,2.50,0,301.17,305.68,2.8,0.8,0.000,324617.9,324617.9,17844,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650122,152809.00
02/16/2016 14:15,2,0.109,ALERT,212.16,301.47,59.970,1455650103,"201051344000890","219011344069620",29.66,2.00,0,299.37,304.18,3.3,1.3,0.000,321470.1,321470.1,22379,0,0,0,L,1122011218,0,122.01,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650124,152810.00
02/16/2016 14:15,2,0.098,ALERT,212.61,301.47,59.986,1455650103,"201051344000438","219011344069620",31.05,2.00,0,298.77,303.28,3.1,1.1,0.000,323638.7,323638.7,22394,0,0,0,L,1122011218,0,122.46,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650126,152811.00
02/16/2016 14:15,2,0.135,ALERT,212.61,300.87,59.981,1455650103,"201051344000417","219011344069620",29.02,2.50,0,298.17,302.37,4.0,2.0,0.000,317422.6,317422.6,22532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650128,152812.00
02/16/2016 14:15,2,0.068,ACTIVE_NO_POWER,212.16,301.17,59.954,1455650103,"274151322000083","219011344069620",22.09,4.00,0,299.37,303.88,1.6,0.0,0.000,592181.1,592181.1,11467,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650129,152813.00
02/16/2016 14:15,2,0.080,ACTIVE_NO_POWER,212.61,301.77,59.981,1455650103,"274151322000076","219011344069620",23.80,4.00,0,299.07,303.88,1.9,0.0,0.000,629361.6,629361.6,11478,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650129,152814.00
02/16/2016 14:15,2,0.068,ALERT,213.29,303.28,59.965,1455650103,"201051344000868","219011344069620",29.34,0.50,0,301.17,305.68,2.1,0.1,0.000,309514.0,309514.0,17645,0,0,0,L,1122011218,0,121.55,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1455650131,152815.00
02/16/2016 14:15,2,0.066,ACTIVE_NO_POWER,212.16,301.77,59.975,1455650103,"274151322000095","219011344069620",23.44,3.70,0,299.97,304.48,1.6,0.0,0.000,622341.9,622341.9,11359,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650133,152816.00
02/16/2016 14:15,2,0.000,ALERT,213.29,302.98,59.981,1455650103,"201051344000988","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,307895.6,307895.6,17922,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455650135,152817.00
02/16/2016 14:15,2,0.070,ALERT,212.16,300.57,59.975,1455650103,"201051344001025","219011344069620",29.18,1.50,0,298.17,303.58,2.1,0.2,0.000,321037.6,321037.6,22441,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650137,152818.00
02/16/2016 14:15,2,0.100,ALERT,213.29,302.98,59.981,1455650103,"201051344000458","219011344069620",31.03,3.00,0,300.87,305.68,3.1,1.1,0.000,318293.7,318293.7,17835,0,0,0,L,1122011218,0,121.78,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650139,152819.00
02/16/2016 14:15,2,0.201,ACTIVE,213.96,308.09,59.986,1455650103,"201051344000853","219011344069620",20.48,2.00,0,300.87,311.99,4.2,2.1,0.000,316561.3,316561.3,17497,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650140,152820.00
02/16/2016 14:15,2,0.072,ALERT,212.61,301.17,59.970,1455650103,"201051344000685","219011344069620",31.23,2.00,0,299.07,302.98,2.3,0.3,0.000,323491.3,323491.3,22269,0,0,0,L,1122011218,0,122.91,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650141,152821.00
02/16/2016 14:15,2,0.062,ALERT,212.61,300.87,59.981,1455650103,"201051344000917","219011344069620",31.77,3.30,0,297.87,309.29,2.0,0.0,0.000,321056.5,321056.5,22245,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650143,152822.00
02/16/2016 14:15,2,0.148,ACTIVE,212.61,305.08,59.933,1455650103,"201051344001145","219011344069620",24.03,3.00,0,299.37,305.98,3.6,1.6,0.000,325204.6,325204.6,22155,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650144,152823.00
02/16/2016 14:15,2,0.090,ALERT,212.61,300.57,59.981,1455650103,"201051344000651","219011344069620",28.49,1.00,0,298.47,302.37,2.6,0.6,0.000,317406.9,317406.9,22475,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455650146,152824.00
02/16/2016 14:15,2,0.186,ACTIVE,212.16,361.59,59.970,1455650103,"274151322000088","219011344069620",33.73,7.00,0,335.44,364.59,6.4,4.3,0.027,574634.8,574634.8,11182,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650147,152825.00
02/16/2016 14:15,2,0.006,ALERT,213.29,299.67,59.975,1455650103,"274151322000068","219011344069620",45.50,4.00,0,298.47,436.13,0.0,0.0,0.000,480855.6,480855.6,12016,0,0,0,L,1151911521,0,122.23,123.14,0002,3,0,0,0,0,0,0,50,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650149,152826.00
02/16/2016 14:15,2,0.062,ALERT,212.16,300.87,60.012,1455650103,"201051344001135","219011344069620",29.66,2.50,0,299.07,303.28,1.9,0.0,0.000,314098.6,314098.6,22449,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650151,152827.00
02/16/2016 14:15,2,0.086,ALERT,213.06,302.98,59.975,1455650103,"201051344000594","219011344069620",29.26,1.50,0,300.87,305.08,2.6,0.6,0.000,320180.9,320180.9,17871,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1455650152,152828.00
02/16/2016 14:15,2,0.066,ALERT,212.38,300.57,59.949,1455650103,"201051344001203","219011344069620",28.88,1.50,0,298.77,304.48,2.0,0.0,0.000,320401.0,320401.0,22429,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650154,152829.00
02/16/2016 14:15,2,0.150,ACTIVE,212.16,339.34,59.965,1455650103,"274151322000054","219011344069620",30.61,7.30,0,335.14,341.45,4.7,2.6,0.009,587085.2,587085.2,11212,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650155,152830.00
02/16/2016 14:15,2,0.000,ALERT,213.51,302.07,59.922,1455650103,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,308977.6,308977.6,17882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455650157,152831.00
02/16/2016 14:15,2,0.131,ALERT,211.93,300.57,59.970,1455650103,"201051344001093","219011344069620",31.65,3.00,0,299.07,302.98,4.2,2.2,0.000,319522.1,319522.1,22292,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650159,152832.00
02/16/2016 14:15,2,0.135,ACTIVE,213.29,339.34,60.002,1455650103,"201051344000900","219011344069620",25.72,2.00,0,300.57,357.38,3.5,1.5,0.000,324406.2,324406.2,17351,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650160,152833.00
02/16/2016 14:15,2,0.094,ALERT,213.29,301.77,59.965,1455650103,"201051344000648","219011344069620",30.95,0.50,0,300.27,304.78,2.9,0.9,0.000,317379.0,317379.0,17589,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455650161,152834.00
02/16/2016 14:15,2,0.305,ACTIVE,213.51,361.59,59.975,1455650103,"201051344000569","219011344069620",33.70,3.70,0,336.34,366.40,10.4,8.1,0.035,325630.7,325630.7,17307,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650162,152835.00
02/16/2016 14:15,2,0.129,ALERT,213.06,302.68,59.991,1455650103,"201051344000983","219011344069620",18.51,2.00,0,301.17,305.38,2.4,0.4,0.000,318169.1,318169.1,17711,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1455650164,152836.00
02/16/2016 14:15,2,0.000,ALERT,213.29,302.98,59.938,1455650103,"201051344001158","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,313723.0,313723.0,17904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455650166,152837.00
02/16/2016 14:15,2,0.178,ACTIVE,213.51,302.98,59.944,1455650103,"201051344000576","219011344069620",22.72,1.50,0,301.17,305.08,4.1,2.0,0.000,318939.9,318939.9,17405,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650167,152838.00
02/16/2016 14:15,2,0.127,ACTIVE,212.16,338.44,59.954,1455650103,"274151322000087","219011344069620",29.66,7.30,0,315.60,354.67,3.8,1.8,0.009,562288.7,562288.7,11250,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455650168,152839.00
02/16/2016 14:30,2,0.123,ALERT,213.96,303.28,59.996,1455651003,"201051344000645","219011344069620",17.83,1.50,0,300.87,304.78,2.3,0.3,0.000,318182.3,318182.3,17537,0,0,0,L,1122011218,0,122.23,122.68,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1455651005,152840.00
02/16/2016 14:30,2,0.137,ACTIVE,212.61,339.04,59.970,1455651003,"274151322000085","219011344069620",30.63,6.00,0,335.74,342.65,4.2,2.2,0.009,589960.9,589960.9,11231,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651007,152841.00
02/16/2016 14:30,2,0.000,ALERT,214.19,302.98,60.007,1455651003,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,309753.3,309753.3,17915,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455651008,152842.00
02/16/2016 14:30,2,0.100,ALERT,213.51,303.28,60.018,1455651003,"201051344000469","219011344069620",29.50,0.50,0,299.97,304.78,3.0,1.0,0.000,310584.9,310584.9,17920,0,0,0,L,1122011218,0,121.55,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651010,152843.00
02/16/2016 14:30,2,0.061,ALERT,212.16,300.87,59.986,1455651003,"201051344000646","219011344069620",29.92,1.50,0,298.47,302.98,1.9,0.0,0.000,315990.4,315990.4,22444,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651012,152844.00
02/16/2016 14:30,2,0.119,ALERT,212.38,339.65,59.975,1455651003,"274151322000052","219011344069620",28.78,4.50,0,298.77,351.37,3.5,1.4,0.000,597998.7,597998.7,11433,0,0,0,L,1151911521,0,121.55,122.91,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651014,152845.00
02/16/2016 14:30,2,0.068,ALERT,212.16,301.17,59.996,1455651003,"201051344000585","219011344069620",29.66,3.00,0,298.77,302.98,2.1,0.1,0.000,320840.0,320840.0,22450,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651016,152846.00
02/16/2016 14:30,2,0.139,ACTIVE,212.16,301.17,59.991,1455651003,"201051344001230","219011344069620",17.14,1.50,0,299.37,302.98,2.4,0.4,0.000,319999.5,319999.5,22251,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651016,152847.00
02/16/2016 14:30,2,0.082,ALERT,212.38,301.17,59.981,1455651003,"201051344000582","219011344069620",29.28,1.00,0,299.67,303.58,2.5,0.5,0.000,313516.3,313516.3,22434,0,0,0,L,1122011218,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651018,152848.00
02/16/2016 14:30,2,0.098,ALERT,211.70,300.87,60.007,1455651003,"201051344000955","219011344069620",31.69,2.00,0,298.77,302.68,3.2,1.2,0.000,324032.2,324032.2,22386,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651020,152849.00
02/16/2016 14:30,2,0.145,ACTIVE,212.61,339.34,59.986,1455651003,"274151322000094","219011344069620",31.17,5.00,0,336.04,342.65,4.7,2.6,0.022,480707.8,480707.8,11855,0,0,0,L,1151911521,0,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651021,152850.00
02/16/2016 14:30,2,0.096,ALERT,213.51,303.88,59.996,1455651003,"201051344000579","219011344069620",30.06,2.50,0,301.17,305.38,2.9,0.9,0.000,324618.1,324618.1,17846,0,0,0,L,1122011218,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651023,152851.00
02/16/2016 14:30,2,0.111,ALERT,212.16,301.47,59.986,1455651003,"201051344000890","219011344069620",30.08,2.00,0,299.37,303.88,3.4,1.4,0.000,321470.4,321470.4,22381,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651025,152852.00
02/16/2016 14:30,2,0.096,ALERT,212.38,301.17,59.996,1455651003,"201051344000438","219011344069620",31.37,1.50,0,299.07,303.28,3.1,1.1,0.000,323639.0,323639.0,22396,0,0,0,L,1122011218,0,122.23,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651027,152853.00
02/16/2016 14:30,2,0.135,ALERT,212.61,300.57,59.991,1455651003,"201051344000417","219011344069620",29.46,2.00,0,298.47,302.68,4.0,2.0,0.000,317423.1,317423.1,22534,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651028,152854.00
02/16/2016 14:30,2,0.074,ACTIVE_NO_POWER,212.38,301.77,59.996,1455651003,"274151322000083","219011344069620",23.04,3.30,0,299.07,303.58,1.7,0.0,0.000,592181.1,592181.1,11468,0,0,0,L,1151911521,0,121.33,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651029,152855.00
02/16/2016 14:30,2,0.086,ACTIVE,213.06,306.58,59.986,1455651003,"274151322000076","219011344069620",25.01,3.70,0,298.77,307.48,2.2,0.2,0.000,629361.6,629361.6,11479,0,0,0,L,1151911521,0,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651030,152856.00
02/16/2016 14:30,2,0.074,ACTIVE_NO_POWER,212.38,302.68,59.981,1455651003,"274151322000095","219011344069620",24.51,3.00,0,299.67,304.18,1.8,0.0,0.000,622341.9,622341.9,11360,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651032,152857.00
02/16/2016 14:30,2,0.000,ALERT,213.06,303.28,59.949,1455651003,"201051344000988","219011344069620",0.00,2.00,0,298.17,304.48,0.0,0.0,0.000,307895.6,307895.6,17924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455651034,152858.00
02/16/2016 14:30,2,0.070,ALERT,211.93,299.97,59.996,1455651003,"201051344001025","219011344069620",29.54,1.50,0,298.17,303.58,2.1,0.1,0.000,321037.6,321037.6,22443,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651036,152859.00
02/16/2016 14:30,2,0.100,ALERT,213.06,302.98,59.996,1455651003,"201051344000458","219011344069620",31.29,3.00,0,300.87,305.38,3.2,1.1,0.000,318294.0,318294.0,17837,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651038,152860.00
02/16/2016 14:30,2,0.184,ALERT,213.29,335.74,60.002,1455651003,"201051344000853","219011344069620",24.41,2.50,0,301.17,344.76,4.5,2.5,0.000,316561.8,316561.8,17498,0,0,0,L,1122011218,0,122.46,122.01,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651039,152861.00
02/16/2016 14:30,2,0.129,ALERT,212.38,300.57,59.970,1455651003,"201051344000685","219011344069620",14.79,1.50,0,299.07,302.68,1.9,0.0,0.000,323491.3,323491.3,22271,0,0,0,L,1122011218,0,122.46,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651041,152862.00
02/16/2016 14:30,2,0.125,ALERT,212.16,300.27,59.991,1455651003,"201051344000917","219011344069620",15.01,3.00,0,297.87,311.69,1.9,0.0,0.000,321056.5,321056.5,22247,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651043,152863.00
02/16/2016 14:30,2,0.182,ACTIVE,212.38,325.52,59.986,1455651003,"201051344001145","219011344069620",22.84,2.50,0,299.97,338.14,4.2,2.1,0.000,325205.1,325205.1,22156,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651044,152864.00
02/16/2016 14:30,2,0.090,ALERT,212.16,299.97,59.986,1455651003,"201051344000651","219011344069620",28.88,1.00,0,298.17,302.37,2.6,0.6,0.000,317407.0,317407.0,22477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651046,152865.00
