ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 14:30,2,0.217,ACTIVE,212.16,360.08,59.981,1455651003,"274151322000088","219011344069620",33.50,7.00,0,336.04,367.00,7.3,5.1,0.027,574635.9,574635.9,11183,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651047,152866.00
02/16/2016 14:30,2,0.008,ALERT,213.29,300.87,59.965,1455651003,"274151322000068","219011344069620",45.66,3.70,0,297.87,436.73,0.0,0.0,0.000,480855.6,480855.6,12018,0,0,0,L,1151911521,0,121.78,123.36,0002,3,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455651048,152867.00
02/16/2016 14:30,2,0.064,ALERT,211.70,300.27,59.981,1455651003,"201051344001135","219011344069620",30.00,2.50,0,298.77,303.28,2.0,0.0,0.000,314098.6,314098.6,22451,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651050,152868.00
02/16/2016 14:30,2,0.084,ALERT,213.06,303.58,59.996,1455651003,"201051344000594","219011344069620",29.66,2.00,0,300.27,305.08,2.6,0.6,0.000,320181.0,320181.0,17873,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651052,152869.00
02/16/2016 14:30,2,0.066,ALERT,212.16,300.27,59.986,1455651003,"201051344001203","219011344069620",29.32,1.50,0,298.77,304.18,2.0,0.0,0.000,320401.0,320401.0,22431,0,0,0,L,1122011218,0,122.23,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651054,152870.00
02/16/2016 14:30,2,0.164,ACTIVE,212.38,339.34,60.007,1455651003,"274151322000054","219011344069620",31.07,6.70,0,334.54,342.95,5.2,3.1,0.022,587085.9,587085.9,11213,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651055,152871.00
02/16/2016 14:30,2,0.000,ALERT,213.51,302.68,59.986,1455651003,"201051344000867","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,308977.6,308977.6,17884,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455651057,152872.00
02/16/2016 14:30,2,0.191,ALERT,211.93,300.57,59.981,1455651003,"201051344001093","219011344069620",16.72,2.50,0,298.47,302.37,3.2,1.2,0.000,319522.5,319522.5,22294,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1455651058,152873.00
02/16/2016 14:30,2,0.133,ALERT,213.29,339.34,59.996,1455651003,"201051344000900","219011344069620",28.45,2.00,0,300.57,342.35,3.8,1.8,0.004,324406.6,324406.6,17352,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651060,152874.00
02/16/2016 14:30,2,0.094,ALERT,213.29,302.07,59.959,1455651003,"201051344000648","219011344069620",31.19,0.00,0,299.97,304.48,3.0,0.9,0.000,317379.2,317379.2,17591,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651062,152875.00
02/16/2016 14:30,2,0.324,ACTIVE,213.51,365.19,59.991,1455651003,"201051344000569","219011344069620",33.95,3.70,0,335.14,371.51,11.2,8.9,0.044,325632.7,325632.7,17308,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651063,152876.00
02/16/2016 14:30,2,0.133,ACTIVE,213.06,302.98,59.981,1455651003,"201051344000983","219011344069620",20.14,2.00,0,300.87,305.08,2.8,0.7,0.000,318169.2,318169.2,17713,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651064,152877.00
02/16/2016 14:30,2,0.000,ALERT,213.29,302.98,59.981,1455651003,"201051344001158","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,313723.0,313723.0,17906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455651066,152878.00
02/16/2016 14:30,2,0.186,ACTIVE,213.74,303.58,60.034,1455651003,"201051344000576","219011344069620",23.46,1.50,0,301.17,304.78,4.4,2.3,0.000,318940.4,318940.4,17406,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651067,152879.00
02/16/2016 14:30,2,0.135,ACTIVE,212.61,338.14,59.986,1455651003,"274151322000087","219011344069620",29.92,7.30,0,326.42,347.46,4.1,2.0,0.004,562289.1,562289.1,11251,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651068,152880.00
02/16/2016 14:30,2,0.070,ALERT,213.06,303.58,59.991,1455651003,"201051344000868","219011344069620",29.78,0.50,0,301.47,305.08,2.2,0.2,0.000,309514.0,309514.0,17649,0,0,0,L,1122011218,2,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651071,152881.00
02/16/2016 14:45,2,0.066,ALERT,213.51,302.68,59.975,1455651903,"201051344000645","219011344069620",28.80,1.50,0,300.87,305.08,1.8,0.0,0.000,318182.3,318182.3,17539,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651905,152882.00
02/16/2016 14:45,2,0.104,ACTIVE,212.61,339.34,59.975,1455651903,"274151322000085","219011344069620",29.98,6.00,0,336.34,342.05,3.2,1.2,0.009,589961.3,589961.3,11232,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651906,152883.00
02/16/2016 14:45,2,0.000,ALERT,213.96,302.37,59.944,1455651903,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,309753.3,309753.3,17917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455651908,152884.00
02/16/2016 14:45,2,0.000,ALERT,213.29,302.37,59.981,1455651903,"201051344000469","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,310585.1,310585.1,17922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651910,152885.00
02/16/2016 14:45,2,0.059,ALERT,212.16,301.17,59.944,1455651903,"201051344000646","219011344069620",28.69,1.00,0,298.47,302.68,1.7,0.0,0.000,315990.4,315990.4,22446,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651912,152886.00
02/16/2016 14:45,2,0.100,ALERT,212.38,301.47,59.975,1455651903,"274151322000052","219011344069620",22.72,3.70,0,299.07,341.15,2.3,0.3,0.000,597998.9,597998.9,11435,0,0,0,L,1151911521,0,121.33,122.91,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651914,152887.00
02/16/2016 14:45,2,0.000,ALERT,212.61,301.47,59.975,1455651903,"201051344000585","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,320840.0,320840.0,22452,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651916,152888.00
02/16/2016 14:45,2,0.066,ALERT,212.38,301.77,59.996,1455651903,"201051344001230","219011344069620",31.63,1.50,0,299.07,309.89,2.2,0.2,0.000,319999.6,319999.6,22252,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1455651917,152889.00
02/16/2016 14:45,2,0.000,ALERT,213.06,302.37,59.986,1455651903,"201051344000582","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,313516.4,313516.4,22436,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651919,152890.00
02/16/2016 14:45,2,0.100,ALERT,211.93,301.17,59.933,1455651903,"201051344000955","219011344069620",30.89,1.50,0,299.07,302.68,3.2,1.1,0.000,324032.5,324032.5,22388,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651921,152891.00
02/16/2016 14:45,2,0.100,ACTIVE,212.61,339.95,59.986,1455651903,"274151322000094","219011344069620",30.14,4.50,0,336.34,342.65,3.1,1.1,0.004,480708.2,480708.2,11856,0,0,0,L,1151911521,0,121.55,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651922,152892.00
02/16/2016 14:45,2,0.096,ALERT,213.51,303.58,59.991,1455651903,"201051344000579","219011344069620",28.80,2.50,0,301.47,305.98,2.8,0.8,0.000,324618.3,324618.3,17848,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651924,152893.00
02/16/2016 14:45,2,0.107,ALERT,212.16,301.47,59.986,1455651903,"201051344000890","219011344069620",28.90,1.50,0,299.37,303.88,3.2,1.2,0.000,321470.7,321470.7,22383,0,0,0,L,1122011218,0,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651925,152894.00
02/16/2016 14:45,2,0.096,ALERT,212.61,301.17,59.986,1455651903,"201051344000438","219011344069620",30.43,1.00,0,299.07,302.98,3.0,1.0,0.000,323639.2,323639.2,22398,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651927,152895.00
02/16/2016 14:45,2,0.137,ALERT,212.61,300.87,60.002,1455651903,"201051344000417","219011344069620",28.17,1.50,0,298.17,302.37,4.0,1.9,0.000,317423.6,317423.6,22536,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651929,152896.00
02/16/2016 14:45,2,0.057,ACTIVE_NO_POWER,212.61,302.07,59.986,1455651903,"274151322000083","219011344069620",19.68,3.30,0,299.07,303.28,1.2,0.0,0.000,592181.1,592181.1,11469,0,0,0,L,1151911521,0,121.55,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651930,152897.00
02/16/2016 14:45,2,0.066,ACTIVE_NO_POWER,213.06,301.77,59.981,1455651903,"274151322000076","219011344069620",22.44,3.30,0,299.07,307.18,1.5,0.0,0.000,629361.6,629361.6,11480,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651931,152898.00
02/16/2016 14:45,2,0.000,ALERT,213.51,303.58,59.986,1455651903,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,309514.0,309514.0,17651,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1455651933,152899.00
02/16/2016 14:45,2,0.055,ACTIVE_NO_POWER,212.61,302.98,59.970,1455651903,"274151322000095","219011344069620",21.21,2.50,0,299.97,303.58,1.2,0.0,0.000,622341.9,622341.9,11361,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651934,152900.00
02/16/2016 14:45,2,0.000,ALERT,213.06,302.68,60.007,1455651903,"201051344000988","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,307895.6,307895.6,17926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455651936,152901.00
02/16/2016 14:45,2,0.000,ALERT,212.38,300.57,59.981,1455651903,"201051344001025","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,321037.7,321037.7,22445,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651938,152902.00
02/16/2016 14:45,2,0.100,ALERT,213.29,302.98,59.986,1455651903,"201051344000458","219011344069620",30.36,3.00,0,301.17,305.38,3.1,1.1,0.000,318294.2,318294.2,17839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651940,152903.00
02/16/2016 14:45,2,0.176,ALERT,214.19,302.98,59.986,1455651903,"201051344000853","219011344069620",19.58,2.00,0,300.27,345.36,3.5,1.5,0.000,316562.3,316562.3,17500,0,0,0,L,1122011218,0,122.46,122.68,0002,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651942,152904.00
02/16/2016 14:45,2,0.072,ALERT,213.06,301.47,59.986,1455651903,"201051344000685","219011344069620",30.65,1.50,0,298.47,302.68,2.3,0.3,0.000,323491.4,323491.4,22273,0,0,0,L,1122011218,0,122.91,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651943,152905.00
02/16/2016 14:45,2,0.062,ALERT,212.61,300.87,59.986,1455651903,"201051344000917","219011344069620",31.15,3.00,0,297.26,310.79,2.0,0.0,0.000,321056.5,321056.5,22249,0,0,0,L,1122011218,0,122.01,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651945,152906.00
02/16/2016 14:45,2,0.168,ALERT,212.83,301.77,59.986,1455651903,"201051344001145","219011344069620",20.32,2.00,0,298.77,341.15,3.5,1.4,0.000,325205.4,325205.4,22157,0,0,0,L,1122011218,0,122.23,121.78,0002,2,0,0,0,0,0,0,21,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651947,152907.00
02/16/2016 14:45,2,0.000,ALERT,212.61,301.17,59.944,1455651903,"201051344000651","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,317407.1,317407.1,22479,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1455651949,152908.00
02/16/2016 14:45,2,0.158,ACTIVE,212.38,339.65,60.023,1455651903,"274151322000088","219011344069620",31.01,6.70,0,335.44,364.59,5.0,2.9,0.013,574636.9,574636.9,11184,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651950,152909.00
02/16/2016 14:45,2,0.006,ALERT,212.83,397.35,59.954,1455651903,"274151322000068","219011344069620",45.01,3.30,0,298.17,436.73,0.0,0.0,0.000,480855.6,480855.6,12020,0,0,0,L,1151911521,0,122.23,122.91,0100,2,0,0,0,0,0,0,170,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1455651951,152910.00
02/16/2016 14:45,2,0.000,ALERT,211.93,300.87,59.996,1455651903,"201051344001135","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,314098.6,314098.6,22453,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651953,152911.00
02/16/2016 14:45,2,0.000,ALERT,212.83,302.98,59.991,1455651903,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,320181.1,320181.1,17875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1455651955,152912.00
02/16/2016 14:45,2,0.068,ALERT,212.38,300.57,60.018,1455651903,"201051344001203","219011344069620",27.77,1.00,0,298.17,304.18,1.9,0.0,0.000,320401.0,320401.0,22433,0,0,0,L,1122011218,0,122.46,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651957,152913.00
02/16/2016 14:45,2,0.121,ACTIVE,212.38,338.44,59.981,1455651903,"274151322000054","219011344069620",30.10,6.30,0,335.14,341.75,3.8,1.7,0.013,587086.5,587086.5,11214,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651958,152914.00
02/16/2016 14:45,2,0.000,ALERT,213.74,302.37,59.991,1455651903,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,308977.6,308977.6,17886,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455651960,152915.00
02/16/2016 14:45,2,0.133,ALERT,212.38,301.17,60.034,1455651903,"201051344001093","219011344069620",30.97,2.00,0,298.47,302.68,4.2,2.1,0.000,319522.9,319522.9,22296,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651961,152916.00
02/16/2016 14:45,2,0.104,ALERT,213.29,332.13,60.034,1455651903,"201051344000900","219011344069620",26.14,2.00,0,300.27,349.56,2.8,0.7,0.000,324406.9,324406.9,17354,0,0,0,L,1122011218,0,122.01,122.23,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651963,152917.00
02/16/2016 14:45,2,0.092,ALERT,213.51,301.77,59.986,1455651903,"201051344000648","219011344069620",30.26,0.00,0,300.27,304.48,2.9,0.8,0.000,317379.4,317379.4,17593,0,0,0,L,1122011218,0,121.33,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455651965,152918.00
02/16/2016 14:45,2,0.262,ACTIVE,213.51,339.34,60.002,1455651903,"201051344000569","219011344069620",31.29,3.70,0,335.44,371.51,8.3,6.1,0.027,325634.5,325634.5,17309,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651966,152919.00
02/16/2016 14:45,2,0.066,ALERT,213.29,302.68,59.991,1455651903,"201051344000983","219011344069620",31.47,2.00,0,301.17,304.78,2.1,0.2,0.000,318169.2,318169.2,17714,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1455651968,152920.00
02/16/2016 14:45,2,0.000,ALERT,213.51,302.68,59.986,1455651903,"201051344001158","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,313723.0,313723.0,17908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455651970,152921.00
02/16/2016 14:45,2,0.160,ACTIVE,213.96,303.28,59.965,1455651903,"201051344000576","219011344069620",19.88,1.50,0,301.17,304.78,3.2,1.2,0.000,318940.8,318940.8,17407,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651971,152922.00
02/16/2016 14:45,2,0.107,ACTIVE,212.61,338.74,59.970,1455651903,"274151322000087","219011344069620",29.00,7.00,0,334.24,343.25,3.1,1.1,0.000,562289.5,562289.5,11252,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455651972,152923.00
02/16/2016 15:00,2,0.061,ALERT,213.51,302.98,59.986,1455652803,"201051344000645","219011344069620",31.13,1.50,0,300.57,305.38,1.9,0.0,0.000,318182.3,318182.3,17541,0,0,0,L,1122011218,0,122.23,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652806,152924.00
02/16/2016 15:00,2,0.107,ACTIVE,213.06,339.95,59.975,1455652803,"274151322000085","219011344069620",30.16,5.50,0,319.51,354.37,3.3,1.3,0.009,589961.6,589961.6,11233,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652807,152925.00
02/16/2016 15:00,2,0.000,ALERT,213.74,302.68,59.949,1455652803,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,309753.3,309753.3,17919,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455652808,152926.00
02/16/2016 15:00,2,0.000,ALERT,213.29,302.98,59.981,1455652803,"201051344000469","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,310585.1,310585.1,17924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455652810,152927.00
02/16/2016 15:00,2,0.057,ALERT,212.16,301.47,59.933,1455652803,"201051344000646","219011344069620",28.92,0.50,0,298.77,303.28,1.7,0.0,0.000,315990.4,315990.4,22448,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652812,152928.00
02/16/2016 15:00,2,0.102,ACTIVE,212.83,302.37,59.986,1455652803,"274151322000052","219011344069620",23.06,3.00,0,299.37,303.88,2.4,0.4,0.000,597999.0,597999.0,11437,0,0,0,L,1151911521,0,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652813,152929.00
02/16/2016 15:00,2,0.064,ALERT,212.61,301.47,59.981,1455652803,"201051344000585","219011344069620",28.71,1.50,0,298.77,303.28,1.9,0.0,0.000,320840.0,320840.0,22454,0,0,0,L,1122011218,0,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455652815,152930.00
02/16/2016 15:00,2,0.068,ALERT,212.38,301.77,59.986,1455652803,"201051344001230","219011344069620",31.13,1.00,0,299.37,306.28,2.2,0.2,0.000,319999.6,319999.6,22254,0,0,0,L,1122011218,0,122.23,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652817,152931.00
02/16/2016 15:00,2,0.000,ALERT,212.83,302.07,60.018,1455652803,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,313516.4,313516.4,22438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455652819,152932.00
02/16/2016 15:00,2,0.098,ALERT,212.16,301.47,60.002,1455652803,"201051344000955","219011344069620",31.07,1.00,0,299.07,302.98,3.1,1.1,0.000,324032.8,324032.8,22390,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652820,152933.00
02/16/2016 15:00,2,0.102,ACTIVE,213.06,339.95,59.975,1455652803,"274151322000094","219011344069620",30.22,4.00,0,336.64,342.05,3.1,1.0,0.009,480708.4,480708.4,11857,0,0,0,L,1151911521,0,121.78,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652821,152934.00
02/16/2016 15:00,2,0.096,ALERT,213.29,303.88,59.986,1455652803,"201051344000579","219011344069620",29.06,2.00,0,301.47,305.98,2.8,0.8,0.000,324618.5,324618.5,17850,0,0,0,L,1122011218,0,122.01,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652823,152935.00
02/16/2016 15:00,2,0.113,ALERT,212.38,301.77,59.970,1455652803,"201051344000890","219011344069620",29.20,1.00,0,299.67,304.18,3.4,1.3,0.000,321470.8,321470.8,22385,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1455652825,152936.00
02/16/2016 15:00,2,0.098,ALERT,212.38,300.87,59.975,1455652803,"201051344000438","219011344069620",30.65,0.50,0,299.07,303.28,3.1,1.0,0.000,323639.5,323639.5,22400,0,0,0,L,1122011218,0,122.23,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652827,152937.00
02/16/2016 15:00,2,0.143,ALERT,212.83,300.87,59.970,1455652803,"201051344000417","219011344069620",24.09,1.00,0,298.77,302.68,3.5,1.5,0.000,317423.7,317423.7,22538,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1455652829,152938.00
02/16/2016 15:00,2,0.061,ACTIVE_NO_POWER,212.83,302.07,59.970,1455652803,"274151322000083","219011344069620",20.56,2.50,0,299.37,303.88,1.3,0.0,0.000,592181.1,592181.1,11470,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652830,152939.00
02/16/2016 15:00,2,0.068,ACTIVE_NO_POWER,213.29,301.77,59.949,1455652803,"274151322000076","219011344069620",22.76,2.50,0,299.37,303.88,1.6,0.0,0.000,629361.6,629361.6,11481,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652831,152940.00
02/16/2016 15:00,2,0.000,ALERT,213.06,303.58,59.981,1455652803,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,309514.0,309514.0,17653,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455652832,152941.00
02/16/2016 15:00,2,0.059,ACTIVE_NO_POWER,212.83,302.68,59.975,1455652803,"274151322000095","219011344069620",21.83,2.00,0,300.27,304.18,1.3,0.0,0.000,622341.9,622341.9,11362,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652833,152942.00
02/16/2016 15:00,2,0.000,ALERT,213.06,302.68,59.996,1455652803,"201051344000988","219011344069620",0.00,2.00,0,298.47,304.78,0.0,0.0,0.000,307895.6,307895.6,17928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455652835,152943.00
02/16/2016 15:00,2,0.068,ALERT,212.16,300.57,60.002,1455652803,"201051344001025","219011344069620",28.59,0.50,0,298.47,303.58,2.0,0.0,0.000,321037.7,321037.7,22447,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1455652837,152944.00
02/16/2016 15:00,2,0.098,ALERT,212.83,302.98,59.975,1455652803,"201051344000458","219011344069620",30.49,3.00,0,300.87,305.98,3.1,1.0,0.000,318294.5,318294.5,17841,0,0,0,L,1122011218,0,122.01,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652839,152945.00
02/16/2016 15:00,2,0.178,ACTIVE,213.74,302.68,59.975,1455652803,"201051344000853","219011344069620",20.20,2.00,0,301.17,305.08,3.6,1.6,0.000,316562.6,316562.6,17502,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652840,152946.00
02/16/2016 15:00,2,0.076,ALERT,212.83,301.47,59.975,1455652803,"201051344000685","219011344069620",30.89,0.50,0,298.77,302.98,2.4,0.4,0.000,323491.4,323491.4,22275,0,0,0,L,1122011218,0,122.68,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652842,152947.00
02/16/2016 15:00,2,0.064,ALERT,212.61,300.87,59.959,1455652803,"201051344000917","219011344069620",31.39,2.00,0,297.87,302.68,2.0,0.1,0.000,321056.5,321056.5,22251,0,0,0,L,1122011218,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652843,152948.00
02/16/2016 15:00,2,0.168,ACTIVE,212.61,301.47,59.986,1455652803,"201051344001145","219011344069620",20.63,1.50,0,299.97,303.58,3.5,1.5,0.000,325205.8,325205.8,22159,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652844,152949.00
02/16/2016 15:00,2,0.000,ALERT,212.38,300.27,59.944,1455652803,"201051344000651","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,317407.1,317407.1,22481,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455652846,152950.00
02/16/2016 15:00,2,0.172,ACTIVE,212.38,342.05,59.965,1455652803,"274151322000088","219011344069620",31.65,6.00,0,335.44,345.06,5.5,3.4,0.027,574637.6,574637.6,11185,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652847,152951.00
02/16/2016 15:00,2,0.006,ALERT,213.51,376.01,59.965,1455652803,"274151322000068","219011344069620",45.23,3.00,0,299.07,432.52,0.0,0.0,0.000,480855.6,480855.6,12022,0,0,0,L,1151911521,0,122.46,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652849,152952.00
02/16/2016 15:00,2,0.061,ALERT,212.16,301.17,59.970,1455652803,"201051344001135","219011344069620",29.18,1.50,0,299.07,303.58,1.8,0.0,0.000,314098.6,314098.6,22455,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1455652851,152953.00
02/16/2016 15:00,2,0.000,ALERT,212.83,303.28,59.970,1455652803,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,320181.1,320181.1,17877,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455652853,152954.00
02/16/2016 15:00,2,0.066,ALERT,212.38,300.87,59.981,1455652803,"201051344001203","219011344069620",28.23,0.50,0,298.77,304.78,1.9,0.0,0.000,320401.0,320401.0,22435,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1455652854,152955.00
02/16/2016 15:00,2,0.133,ACTIVE,212.61,339.34,59.944,1455652803,"274151322000054","219011344069620",30.38,6.00,0,335.74,342.05,4.1,2.0,0.009,587086.9,587086.9,11215,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652855,152956.00
02/16/2016 15:00,2,0.000,ALERT,213.29,302.37,59.975,1455652803,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,308977.6,308977.6,17888,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455652857,152957.00
02/16/2016 15:00,2,0.133,ALERT,212.38,301.17,59.965,1455652803,"201051344001093","219011344069620",31.27,2.00,0,298.77,302.98,4.2,2.2,0.000,319523.4,319523.4,22298,0,0,0,L,1122011218,0,121.78,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652859,152958.00
02/16/2016 15:00,2,0.105,ACTIVE,213.29,339.65,59.975,1455652803,"201051344000900","219011344069620",26.96,2.50,0,300.27,345.66,2.9,0.9,0.000,324407.1,324407.1,17356,0,0,0,L,1122011218,0,122.23,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652860,152959.00
02/16/2016 15:00,2,0.094,ALERT,213.29,302.07,59.981,1455652803,"201051344000648","219011344069620",30.45,0.00,0,299.97,305.08,2.9,0.9,0.000,317379.7,317379.7,17595,0,0,0,L,1122011218,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652862,152960.00
02/16/2016 15:00,2,0.275,ACTIVE,213.51,339.65,59.970,1455652803,"201051344000569","219011344069620",31.33,3.70,0,334.54,363.69,8.8,6.5,0.031,325636.1,325636.1,17310,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652863,152961.00
02/16/2016 15:00,2,0.117,ALERT,213.06,302.98,59.975,1455652803,"201051344000983","219011344069620",13.68,2.00,0,301.17,305.68,1.6,0.0,0.000,318169.3,318169.3,17716,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455652865,152962.00
02/16/2016 15:00,2,0.000,ALERT,213.29,302.68,59.975,1455652803,"201051344001158","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,313723.0,313723.0,17910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455652866,152963.00
02/16/2016 15:00,2,0.168,ACTIVE,213.51,303.28,59.938,1455652803,"201051344000576","219011344069620",20.79,1.50,0,301.17,305.38,3.6,1.5,0.000,318941.1,318941.1,17408,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652867,152964.00
02/16/2016 15:00,2,0.121,ALERT,212.61,338.14,60.002,1455652803,"274151322000087","219011344069620",27.89,6.70,0,299.07,341.45,3.4,1.4,0.000,562289.8,562289.8,11253,0,0,0,L,1151911521,0,121.78,122.46,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455652869,152965.00
02/16/2016 15:15,2,0.061,ALERT,213.29,301.77,59.959,1455653704,"201051344000645","219011344069620",31.07,1.50,0,300.27,304.78,1.9,0.0,0.000,318182.3,318182.3,17543,0,0,0,L,1122011218,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653706,152966.00
02/16/2016 15:15,2,0.107,ACTIVE,212.61,339.95,59.922,1455653704,"274151322000085","219011344069620",30.06,5.50,0,323.72,353.17,3.2,1.2,0.009,589961.8,589961.8,11234,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653707,152967.00
02/16/2016 15:15,2,0.000,ALERT,213.29,301.47,59.959,1455653704,"201051344000633","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,309753.3,309753.3,17921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455653708,152968.00
02/16/2016 15:15,2,0.000,ALERT,212.83,302.07,59.970,1455653704,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,310585.1,310585.1,17926,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1455653710,152969.00
02/16/2016 15:15,2,0.059,ALERT,212.16,300.87,59.965,1455653704,"201051344000646","219011344069620",28.75,0.50,0,298.47,302.68,1.8,0.0,0.000,315990.4,315990.4,22450,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653712,152970.00
02/16/2016 15:15,2,0.100,ACTIVE,211.70,301.17,59.949,1455653704,"274151322000052","219011344069620",22.74,2.50,0,298.77,303.88,2.4,0.4,0.000,597999.0,597999.0,11438,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653713,152971.00
02/16/2016 15:15,2,0.000,ALERT,212.38,300.87,59.949,1455653704,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,320840.0,320840.0,22456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1455653715,152972.00
02/16/2016 15:15,2,0.066,ALERT,211.93,300.87,59.965,1455653704,"201051344001230","219011344069620",31.61,0.50,0,299.07,307.48,2.2,0.2,0.000,319999.7,319999.7,22256,0,0,0,L,1122011218,0,122.01,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653717,152973.00
02/16/2016 15:15,2,0.000,ALERT,212.83,301.77,59.981,1455653704,"201051344000582","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,313516.4,313516.4,22440,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1455653719,152974.00
02/16/2016 15:15,2,0.100,ALERT,211.93,300.87,59.949,1455653704,"201051344000955","219011344069620",30.93,1.00,0,298.77,302.98,3.2,1.1,0.000,324033.0,324033.0,22392,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653720,152975.00
02/16/2016 15:15,2,0.090,ACTIVE,212.61,338.44,59.970,1455653704,"274151322000094","219011344069620",29.92,4.00,0,336.04,342.35,2.7,0.7,0.004,480708.6,480708.6,11858,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653721,152976.00
02/16/2016 15:15,2,0.096,ALERT,212.61,302.37,59.986,1455653704,"201051344000579","219011344069620",28.82,2.00,0,300.87,305.38,2.8,0.8,0.000,324618.7,324618.7,17852,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653723,152977.00
02/16/2016 15:15,2,0.109,ALERT,211.93,301.17,59.933,1455653704,"201051344000890","219011344069620",29.04,1.00,0,299.07,303.88,3.3,1.2,0.000,321471.0,321471.0,22387,0,0,0,L,1122011218,0,121.78,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653725,152978.00
02/16/2016 15:15,2,0.100,ALERT,212.38,300.57,59.970,1455653704,"201051344000438","219011344069620",30.53,0.50,0,298.77,303.28,3.1,1.1,0.000,323639.7,323639.7,22402,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653727,152979.00
02/16/2016 15:15,2,0.139,ALERT,212.61,300.27,59.970,1455653704,"201051344000417","219011344069620",28.27,1.00,0,298.17,302.37,4.0,1.9,0.000,317424.0,317424.0,22540,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653728,152980.00
02/16/2016 15:15,2,0.059,ACTIVE_NO_POWER,212.38,301.47,59.965,1455653704,"274151322000083","219011344069620",19.80,2.50,0,299.07,303.88,1.2,0.0,0.000,592181.1,592181.1,11471,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653729,152981.00
02/16/2016 15:15,2,0.068,ACTIVE_NO_POWER,212.83,301.17,59.965,1455653704,"274151322000076","219011344069620",22.46,2.50,0,298.47,303.88,1.5,0.0,0.000,629361.6,629361.6,11482,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653730,152982.00
02/16/2016 15:15,2,0.000,ALERT,212.61,302.68,59.975,1455653704,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,309514.0,309514.0,17655,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455653732,152983.00
02/16/2016 15:15,2,0.057,ACTIVE_NO_POWER,212.16,301.77,59.959,1455653704,"274151322000095","219011344069620",21.43,1.50,0,299.67,304.48,1.2,0.0,0.000,622341.9,622341.9,11363,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653733,152984.00
02/16/2016 15:15,2,0.000,ALERT,212.61,301.77,59.970,1455653704,"201051344000988","219011344069620",0.00,1.50,0,297.87,304.18,0.0,0.0,0.000,307895.6,307895.6,17930,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455653735,152985.00
02/16/2016 15:15,2,0.000,ALERT,211.93,299.67,59.965,1455653704,"201051344001025","219011344069620",0.00,0.50,0,298.17,303.28,0.0,0.0,0.000,321037.7,321037.7,22449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1455653737,152986.00
02/16/2016 15:15,2,0.100,ALERT,212.61,302.07,59.970,1455653704,"201051344000458","219011344069620",30.34,3.00,0,300.57,305.38,3.1,1.1,0.000,318294.7,318294.7,17843,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653738,152987.00
02/16/2016 15:15,2,0.176,ACTIVE,213.29,302.07,59.975,1455653704,"201051344000853","219011344069620",19.58,1.50,0,300.57,304.48,3.5,1.4,0.000,316563.0,316563.0,17503,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653740,152988.00
02/16/2016 15:15,2,0.074,ALERT,212.83,301.17,59.975,1455653704,"201051344000685","219011344069620",30.73,0.50,0,298.77,302.98,2.3,0.3,0.000,323491.5,323491.5,22277,0,0,0,L,1122011218,0,122.68,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653741,152989.00
02/16/2016 15:15,2,0.062,ALERT,212.38,300.27,59.981,1455653704,"201051344000917","219011344069620",31.19,2.00,0,297.57,302.37,2.0,0.1,0.000,321056.5,321056.5,22253,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653743,152990.00
02/16/2016 15:15,2,0.164,ACTIVE,212.61,301.17,59.981,1455653704,"201051344001145","219011344069620",20.24,1.00,0,299.37,302.98,3.4,1.3,0.000,325206.1,325206.1,22160,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653744,152991.00
02/16/2016 15:15,2,0.000,ALERT,212.16,299.67,59.970,1455653704,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,317407.1,317407.1,22483,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455653746,152992.00
02/16/2016 15:15,2,0.156,ACTIVE,211.93,338.44,59.975,1455653704,"274151322000088","219011344069620",30.97,5.50,0,334.84,351.07,4.9,2.8,0.018,574638.4,574638.4,11186,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653747,152993.00
02/16/2016 15:15,2,0.008,ALERT,213.06,366.70,59.975,1455653704,"274151322000068","219011344069620",44.97,2.50,0,298.77,433.42,0.0,0.0,0.000,480855.6,480855.6,12024,0,0,0,L,1151911521,0,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653749,152994.00
02/16/2016 15:15,2,0.000,ALERT,211.93,300.57,59.922,1455653704,"201051344001135","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,314098.6,314098.6,22457,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455653750,152995.00
02/16/2016 15:15,2,0.000,ALERT,212.38,302.37,59.949,1455653704,"201051344000594","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,320181.1,320181.1,17879,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455653752,152996.00
02/16/2016 15:15,2,0.068,ALERT,212.38,300.57,59.981,1455653704,"201051344001203","219011344069620",27.83,0.50,0,298.47,304.18,2.0,0.0,0.000,320401.0,320401.0,22437,0,0,0,L,1122011218,0,122.23,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653754,152997.00
02/16/2016 15:15,2,0.125,ACTIVE,212.38,338.74,59.981,1455653704,"274151322000054","219011344069620",30.22,5.50,0,334.84,342.05,3.8,1.8,0.000,587087.3,587087.3,11216,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653755,152998.00
02/16/2016 15:15,2,0.000,ALERT,212.83,301.47,59.986,1455653704,"201051344000867","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,308977.6,308977.6,17890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455653757,152999.00
02/16/2016 15:15,2,0.135,ALERT,212.38,300.87,59.991,1455653704,"201051344001093","219011344069620",31.03,1.50,0,298.77,302.98,4.3,2.2,0.000,319524.0,319524.0,22300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653759,153000.00
02/16/2016 15:15,2,0.100,ALERT,212.83,326.72,59.986,1455653704,"201051344000900","219011344069620",25.64,2.00,0,300.87,340.85,2.6,0.6,0.000,324407.2,324407.2,17357,0,0,0,L,1122011218,0,122.01,122.01,0002,-1,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653760,153001.00
02/16/2016 15:15,2,0.094,ALERT,213.06,301.47,59.991,1455653704,"201051344000648","219011344069620",30.22,0.00,0,299.67,304.48,2.9,0.8,0.000,317379.9,317379.9,17597,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653762,153002.00
02/16/2016 15:15,2,0.264,ACTIVE,213.06,340.25,59.991,1455653704,"201051344000569","219011344069620",31.47,3.30,0,334.24,357.38,8.4,6.2,0.027,325637.6,325637.6,17311,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653763,153003.00
02/16/2016 15:15,2,0.066,ALERT,212.61,302.07,59.965,1455653704,"201051344000983","219011344069620",31.43,2.00,0,300.57,304.78,2.1,0.1,0.000,318169.3,318169.3,17718,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455653765,153004.00
02/16/2016 15:15,2,0.000,ALERT,213.06,302.37,60.012,1455653704,"201051344001158","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,313723.0,313723.0,17912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455653767,153005.00
02/16/2016 15:15,2,0.162,ACTIVE,213.29,302.68,60.018,1455653704,"201051344000576","219011344069620",19.48,1.00,0,300.57,304.78,3.2,1.2,0.000,318941.4,318941.4,17409,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653768,153006.00
02/16/2016 15:15,2,0.113,ALERT,212.61,339.04,59.981,1455653704,"274151322000087","219011344069620",27.55,6.70,0,299.07,341.45,3.2,1.1,0.000,562290.1,562290.1,11255,0,0,0,L,1151911521,0,122.01,122.46,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455653770,153007.00
02/16/2016 15:30,2,0.061,ALERT,213.29,302.07,59.986,1455654603,"201051344000645","219011344069620",30.99,1.00,0,299.97,303.88,1.9,0.0,0.000,318182.3,318182.3,17545,0,0,0,L,1122011218,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654605,153008.00
02/16/2016 15:30,2,0.102,ACTIVE,212.61,338.44,59.981,1455654603,"274151322000085","219011344069620",29.78,5.50,0,320.71,353.77,3.1,1.1,0.004,589962.1,589962.1,11235,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654606,153009.00
