ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 15:30,2,0.000,ALERT,213.29,301.77,59.996,1455654603,"201051344000633","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,309753.3,309753.3,17923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455654608,153010.00
02/16/2016 15:30,2,0.000,ALERT,212.83,301.77,59.986,1455654603,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,310585.1,310585.1,17928,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455654610,153011.00
02/16/2016 15:30,2,0.059,ALERT,212.16,301.17,59.970,1455654603,"201051344000646","219011344069620",28.57,0.50,0,298.17,302.68,1.7,0.0,0.000,315990.4,315990.4,22452,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654612,153012.00
02/16/2016 15:30,2,0.100,ACTIVE,211.93,301.77,59.970,1455654603,"274151322000052","219011344069620",22.54,2.50,0,299.37,303.88,2.3,0.3,0.000,597999.1,597999.1,11439,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654613,153013.00
02/16/2016 15:30,2,0.000,ALERT,212.38,301.17,59.996,1455654603,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,320840.0,320840.0,22458,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455654615,153014.00
02/16/2016 15:30,2,0.000,ALERT,212.83,302.07,59.986,1455654603,"201051344000582","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,313516.4,313516.4,22442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455654617,153015.00
02/16/2016 15:30,2,0.100,ALERT,211.70,300.87,60.007,1455654603,"201051344000955","219011344069620",30.81,1.00,0,298.77,302.37,3.1,1.1,0.000,324033.3,324033.3,22394,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654619,153016.00
02/16/2016 15:30,2,0.078,ACTIVE,212.38,338.14,59.986,1455654603,"274151322000094","219011344069620",29.52,4.00,0,330.03,346.26,2.4,0.3,0.000,480708.7,480708.7,11859,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654620,153017.00
02/16/2016 15:30,2,0.094,ALERT,212.61,302.68,59.981,1455654603,"201051344000579","219011344069620",28.71,1.50,0,300.57,304.48,2.8,0.7,0.000,324618.8,324618.8,17854,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654622,153018.00
02/16/2016 15:30,2,0.109,ALERT,212.16,301.17,59.954,1455654603,"201051344000890","219011344069620",28.98,1.00,0,299.07,303.88,3.2,1.2,0.000,321471.0,321471.0,22389,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1455654624,153019.00
02/16/2016 15:30,2,0.104,ALERT,212.38,300.87,59.938,1455654603,"201051344000438","219011344069620",27.55,0.50,0,298.77,302.68,2.9,0.8,0.000,323640.0,323640.0,22404,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654626,153020.00
02/16/2016 15:30,2,0.139,ALERT,212.38,300.57,59.975,1455654603,"201051344000417","219011344069620",28.25,1.00,0,298.17,302.07,4.0,1.9,0.000,317424.0,317424.0,22542,0,0,0,L,1122011218,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1455654627,153021.00
02/16/2016 15:30,2,0.059,ACTIVE_NO_POWER,212.16,301.47,59.981,1455654603,"274151322000083","219011344069620",19.50,2.00,0,299.37,303.88,1.1,0.0,0.000,592181.1,592181.1,11472,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654628,153022.00
02/16/2016 15:30,2,0.068,ACTIVE_NO_POWER,212.61,301.17,59.986,1455654603,"274151322000076","219011344069620",22.22,2.00,0,299.07,303.58,1.5,0.0,0.000,629361.6,629361.6,11483,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654629,153023.00
02/16/2016 15:30,2,0.000,ALERT,212.61,302.37,59.986,1455654603,"201051344000868","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,309514.0,309514.0,17657,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455654631,153024.00
02/16/2016 15:30,2,0.055,ACTIVE_NO_POWER,212.16,301.17,59.975,1455654603,"274151322000095","219011344069620",21.41,1.50,0,300.27,304.18,1.2,0.0,0.000,622341.9,622341.9,11364,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654632,153025.00
02/16/2016 15:30,2,0.000,ALERT,212.38,301.77,60.012,1455654603,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,307895.6,307895.6,17932,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455654634,153026.00
02/16/2016 15:30,2,0.000,ALERT,212.16,300.27,59.991,1455654603,"201051344001025","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,321037.7,321037.7,22451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455654636,153027.00
02/16/2016 15:30,2,0.104,ALERT,212.61,302.07,59.986,1455654603,"201051344000458","219011344069620",29.24,2.50,0,299.97,304.48,2.9,0.9,0.000,318294.9,318294.9,17845,0,0,0,L,1122011218,0,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654638,153028.00
02/16/2016 15:30,2,0.182,ACTIVE,213.29,302.07,59.981,1455654603,"201051344000853","219011344069620",19.60,1.00,0,300.27,303.88,3.6,1.6,0.000,316563.3,316563.3,17504,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654639,153029.00
02/16/2016 15:30,2,0.076,ALERT,212.61,301.17,60.007,1455654603,"201051344000685","219011344069620",29.76,0.50,0,298.77,302.37,2.3,0.3,0.000,323491.6,323491.6,22279,0,0,0,L,1122011218,0,122.68,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654641,153030.00
02/16/2016 15:30,2,0.062,ALERT,212.38,300.57,59.975,1455654603,"201051344000917","219011344069620",31.17,2.00,0,297.57,302.07,2.0,0.0,0.000,321056.5,321056.5,22255,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654643,153031.00
02/16/2016 15:30,2,0.160,ACTIVE,212.61,301.17,59.986,1455654603,"201051344001145","219011344069620",20.02,1.50,0,299.37,302.98,3.3,1.2,0.000,325206.4,325206.4,22161,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654644,153032.00
02/16/2016 15:30,2,0.000,ALERT,212.38,300.27,59.975,1455654603,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,317407.1,317407.1,22485,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455654645,153033.00
02/16/2016 15:30,2,0.160,ACTIVE,211.93,338.74,59.981,1455654603,"274151322000088","219011344069620",30.99,5.50,0,335.14,342.65,5.0,2.9,0.013,574639.0,574639.0,11187,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654646,153034.00
02/16/2016 15:30,2,0.006,ALERT,213.06,328.82,59.981,1455654603,"274151322000068","219011344069620",44.97,2.50,0,298.77,435.23,0.0,0.0,0.000,480855.6,480855.6,12026,0,0,0,L,1151911521,0,122.01,122.91,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654648,153035.00
02/16/2016 15:30,2,0.000,ALERT,211.93,300.87,59.975,1455654603,"201051344001135","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,314098.6,314098.6,22459,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455654650,153036.00
02/16/2016 15:30,2,0.000,ALERT,212.38,302.37,59.959,1455654603,"201051344000594","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,320181.1,320181.1,17881,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455654652,153037.00
02/16/2016 15:30,2,0.068,ALERT,212.61,300.87,59.986,1455654603,"201051344001203","219011344069620",28.01,0.50,0,298.47,304.18,2.0,0.0,0.000,320401.0,320401.0,22439,0,0,0,L,1122011218,0,122.46,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455654653,153038.00
02/16/2016 15:30,2,0.131,ACTIVE,212.16,338.74,59.965,1455654603,"274151322000054","219011344069620",30.36,5.50,0,335.44,341.45,4.0,1.9,0.013,587087.7,587087.7,11217,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654654,153039.00
02/16/2016 15:30,2,0.000,ALERT,213.06,301.47,59.975,1455654603,"201051344000867","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,308977.6,308977.6,17892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455654656,153040.00
02/16/2016 15:30,2,0.135,ALERT,212.38,301.17,59.970,1455654603,"201051344001093","219011344069620",31.11,1.50,0,298.77,302.37,4.2,2.2,0.000,319524.5,319524.5,22302,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654658,153041.00
02/16/2016 15:30,2,0.105,ALERT,212.61,341.75,59.965,1455654603,"201051344000900","219011344069620",26.94,1.00,0,300.27,342.65,2.9,0.9,0.000,324407.3,324407.3,17359,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654660,153042.00
02/16/2016 15:30,2,0.092,ALERT,212.83,301.17,59.981,1455654603,"201051344000648","219011344069620",30.34,-0.50,0,299.37,304.18,2.9,0.8,0.000,317380.1,317380.1,17599,0,0,0,L,1122011218,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654662,153043.00
02/16/2016 15:30,2,0.281,ACTIVE,212.83,340.85,59.975,1455654603,"201051344000569","219011344069620",31.51,3.00,0,334.54,355.88,9.0,6.8,0.027,325639.1,325639.1,17312,0,0,0,L,1122011218,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654662,153044.00
02/16/2016 15:30,2,0.066,ALERT,212.61,302.07,59.986,1455654603,"201051344000983","219011344069620",31.57,1.00,0,300.27,304.48,2.1,0.1,0.000,318169.3,318169.3,17720,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654664,153045.00
02/16/2016 15:30,2,0.000,ALERT,212.83,302.07,59.975,1455654603,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,313723.0,313723.0,17914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455654666,153046.00
02/16/2016 15:30,2,0.166,ACTIVE,213.29,302.68,59.965,1455654603,"201051344000576","219011344069620",20.42,1.00,0,299.97,303.88,3.5,1.4,0.000,318941.7,318941.7,17410,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654667,153047.00
02/16/2016 15:30,2,0.119,ACTIVE,212.38,339.65,59.981,1455654603,"274151322000087","219011344069620",27.65,6.30,0,298.77,348.06,3.3,1.3,0.000,562290.3,562290.3,11257,0,0,0,L,1151911521,0,122.01,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455654668,153048.00
02/16/2016 15:30,2,0.068,ALERT,212.38,301.47,59.981,1455654603,"201051344001230","219011344069620",31.55,0.50,0,299.37,302.68,2.2,0.2,0.000,319999.7,319999.7,22259,0,0,0,L,1122011218,1,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455654670,153049.00
02/16/2016 15:45,2,0.061,ALERT,212.61,300.57,60.012,1455655504,"201051344000645","219011344069620",31.13,0.50,0,299.37,314.10,2.0,0.0,0.000,318182.3,318182.3,17547,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655506,153050.00
02/16/2016 15:45,2,0.109,ACTIVE,212.16,338.14,59.981,1455655504,"274151322000085","219011344069620",30.06,5.00,0,316.50,356.18,3.3,1.3,0.009,589962.4,589962.4,11236,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655508,153051.00
02/16/2016 15:45,2,0.000,ALERT,212.83,300.57,59.996,1455655504,"201051344000633","219011344069620",0.00,0.50,0,297.57,314.70,0.0,0.0,0.000,309753.3,309753.3,17925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455655509,153052.00
02/16/2016 15:45,2,0.000,ALERT,212.38,300.57,59.959,1455655504,"201051344000469","219011344069620",0.00,-0.50,0,298.47,313.50,0.0,0.0,0.000,310585.1,310585.1,17930,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455655511,153053.00
02/16/2016 15:45,2,0.059,ALERT,211.93,299.97,59.986,1455655504,"201051344000646","219011344069620",28.82,0.00,0,298.17,302.68,1.8,0.0,0.000,315990.4,315990.4,22454,0,0,0,L,1122011218,0,121.78,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655513,153054.00
02/16/2016 15:45,2,0.104,ACTIVE,211.70,301.17,59.986,1455655504,"274151322000052","219011344069620",22.98,2.00,0,297.87,303.58,2.4,0.4,0.000,597999.2,597999.2,11440,0,0,0,L,1151911521,0,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655514,153055.00
02/16/2016 15:45,2,0.000,ALERT,212.16,300.57,59.981,1455655504,"201051344000585","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,320840.0,320840.0,22460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455655516,153056.00
02/16/2016 15:45,2,0.068,ALERT,212.16,300.87,59.944,1455655504,"201051344001230","219011344069620",31.65,0.00,0,298.77,306.88,2.2,0.2,0.000,319999.8,319999.8,22261,0,0,0,L,1122011218,0,121.78,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655518,153057.00
02/16/2016 15:45,2,0.000,ALERT,212.83,301.47,59.981,1455655504,"201051344000582","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,313516.4,313516.4,22444,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455655519,153058.00
02/16/2016 15:45,2,0.100,ALERT,211.93,300.27,59.996,1455655504,"201051344000955","219011344069620",30.97,0.50,0,298.47,302.68,3.2,1.1,0.000,324033.6,324033.6,22396,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655521,153059.00
02/16/2016 15:45,2,0.074,ACTIVE,212.38,338.44,60.012,1455655504,"274151322000094","219011344069620",29.34,3.70,0,316.80,355.58,2.2,0.2,0.004,480708.7,480708.7,11860,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655522,153060.00
02/16/2016 15:45,2,0.094,ALERT,212.38,301.47,59.981,1455655504,"201051344000579","219011344069620",28.78,1.50,0,299.97,314.10,2.7,0.7,0.000,324619.0,324619.0,17856,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655524,153061.00
02/16/2016 15:45,2,0.090,ALERT,212.16,301.17,59.986,1455655504,"201051344000890","219011344069620",22.64,0.50,0,299.07,303.88,2.5,0.5,0.000,321471.3,321471.3,22391,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655526,153062.00
02/16/2016 15:45,2,0.098,ALERT,212.38,300.57,60.028,1455655504,"201051344000438","219011344069620",30.67,0.00,0,298.77,302.98,3.1,1.1,0.000,323640.2,323640.2,22406,0,0,0,L,1122011218,0,122.01,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655527,153063.00
02/16/2016 15:45,2,0.137,ALERT,212.38,299.97,59.996,1455655504,"201051344000417","219011344069620",28.45,0.50,0,298.17,302.37,4.0,1.9,0.000,317424.4,317424.4,22544,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655529,153064.00
02/16/2016 15:45,2,0.059,ACTIVE_NO_POWER,211.93,301.17,59.986,1455655504,"274151322000083","219011344069620",19.88,2.00,0,297.87,303.58,1.2,0.0,0.000,592181.1,592181.1,11473,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655530,153065.00
02/16/2016 15:45,2,0.068,ACTIVE_NO_POWER,212.38,300.87,59.975,1455655504,"274151322000076","219011344069620",22.74,2.00,0,297.87,303.28,1.6,0.0,0.000,629361.6,629361.6,11484,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655531,153066.00
02/16/2016 15:45,2,0.000,ALERT,212.16,301.47,59.996,1455655504,"201051344000868","219011344069620",0.00,0.00,0,299.97,315.30,0.0,0.0,0.000,309514.0,309514.0,17659,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455655533,153067.00
02/16/2016 15:45,2,0.057,ACTIVE_NO_POWER,211.70,302.07,59.986,1455655504,"274151322000095","219011344069620",21.61,1.00,0,298.77,303.88,1.3,0.0,0.000,622341.9,622341.9,11365,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655534,153068.00
02/16/2016 15:45,2,0.000,ALERT,211.93,300.57,60.007,1455655504,"201051344000988","219011344069620",0.00,1.00,0,296.66,313.50,0.0,0.0,0.000,307895.6,307895.6,17934,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455655536,153069.00
02/16/2016 15:45,2,0.000,ALERT,211.93,299.97,59.938,1455655504,"201051344001025","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,321037.7,321037.7,22453,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1455655537,153070.00
02/16/2016 15:45,2,0.102,ALERT,212.16,300.87,59.991,1455655504,"201051344000458","219011344069620",30.38,2.00,0,299.37,313.80,3.1,1.1,0.000,318295.2,318295.2,17847,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655539,153071.00
02/16/2016 15:45,2,0.186,ACTIVE,212.83,300.57,59.991,1455655504,"201051344000853","219011344069620",19.44,1.00,0,299.67,313.80,3.7,1.6,0.000,316563.7,316563.7,17505,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655540,153072.00
02/16/2016 15:45,2,0.074,ALERT,212.83,301.17,59.996,1455655504,"201051344000685","219011344069620",30.91,0.00,0,298.47,302.68,2.3,0.3,0.000,323491.7,323491.7,22281,0,0,0,L,1122011218,0,122.46,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655542,153073.00
02/16/2016 15:45,2,0.062,ALERT,212.61,300.27,59.981,1455655504,"201051344000917","219011344069620",31.25,1.50,0,297.57,302.07,2.0,0.0,0.000,321056.5,321056.5,22257,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655544,153074.00
02/16/2016 15:45,2,0.162,ACTIVE,212.61,301.47,59.996,1455655504,"201051344001145","219011344069620",19.78,0.50,0,299.37,302.98,3.3,1.2,0.000,325206.7,325206.7,22162,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655545,153075.00
02/16/2016 15:45,2,0.000,ALERT,212.38,300.27,59.954,1455655504,"201051344000651","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,317407.1,317407.1,22487,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455655547,153076.00
02/16/2016 15:45,2,0.160,ACTIVE,211.70,338.74,59.986,1455655504,"274151322000088","219011344069620",31.07,5.00,0,334.84,342.35,5.0,2.9,0.022,574639.7,574639.7,11188,0,0,0,L,1151911521,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655548,153077.00
02/16/2016 15:45,2,0.006,ALERT,212.38,396.75,59.981,1455655504,"274151322000068","219011344069620",44.97,2.50,0,297.87,435.53,0.0,0.0,0.000,480855.6,480855.6,12028,0,0,0,L,1151911521,0,122.01,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655549,153078.00
02/16/2016 15:45,2,0.000,ALERT,212.16,301.17,59.981,1455655504,"201051344001135","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,314098.6,314098.6,22461,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1455655551,153079.00
02/16/2016 15:45,2,0.000,ALERT,212.16,301.47,59.981,1455655504,"201051344000594","219011344069620",0.00,0.50,0,298.77,315.60,0.0,0.0,0.000,320181.1,320181.1,17883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455655553,153080.00
02/16/2016 15:45,2,0.068,ALERT,212.38,300.27,59.975,1455655504,"201051344001203","219011344069620",27.99,0.00,0,298.47,304.18,2.0,0.0,0.000,320401.0,320401.0,22441,0,0,0,L,1122011218,0,122.23,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655555,153081.00
02/16/2016 15:45,2,0.131,ACTIVE,211.93,338.74,59.975,1455655504,"274151322000054","219011344069620",30.28,5.00,0,333.93,341.45,4.0,2.0,0.009,587088.2,587088.2,11218,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655556,153082.00
02/16/2016 15:45,2,0.000,ALERT,212.61,300.57,59.975,1455655504,"201051344000867","219011344069620",0.00,1.00,0,298.47,314.40,0.0,0.0,0.000,308977.6,308977.6,17894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455655558,153083.00
02/16/2016 15:45,2,0.139,ALERT,212.38,300.57,59.986,1455655504,"201051344001093","219011344069620",29.10,1.00,0,298.47,302.68,4.1,2.0,0.000,319525.0,319525.0,22304,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655559,153084.00
02/16/2016 15:45,2,0.104,ALERT,212.16,337.24,59.975,1455655504,"201051344000900","219011344069620",26.70,1.50,0,299.67,349.26,2.9,0.8,0.000,324407.5,324407.5,17361,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655561,153085.00
02/16/2016 15:45,2,0.092,ALERT,212.61,299.97,59.975,1455655504,"201051344000648","219011344069620",30.30,-0.50,0,298.47,313.80,2.9,0.8,0.000,317380.3,317380.3,17601,0,0,0,L,1122011218,0,120.88,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655563,153086.00
02/16/2016 15:45,2,0.277,ACTIVE,212.38,340.55,59.970,1455655504,"201051344000569","219011344069620",31.47,2.50,0,333.63,358.28,8.9,6.7,0.027,325640.8,325640.8,17313,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655564,153087.00
02/16/2016 15:45,2,0.064,ALERT,212.38,300.87,60.023,1455655504,"201051344000983","219011344069620",31.53,1.00,0,299.37,313.80,2.1,0.1,0.000,318169.3,318169.3,17722,0,0,0,L,1122011218,0,121.33,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455655566,153088.00
02/16/2016 15:45,2,0.000,ALERT,212.38,300.57,60.012,1455655504,"201051344001158","219011344069620",0.00,0.50,0,298.77,313.50,0.0,0.0,0.000,313723.0,313723.0,17916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455655568,153089.00
02/16/2016 15:45,2,0.166,ACTIVE,212.83,301.47,59.975,1455655504,"201051344000576","219011344069620",20.20,1.00,0,299.37,314.40,3.4,1.4,0.000,318942.0,318942.0,17411,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655569,153090.00
02/16/2016 15:45,2,0.111,ALERT,212.16,337.84,59.954,1455655504,"274151322000087","219011344069620",29.22,6.30,0,299.07,340.85,3.3,1.3,0.000,562290.6,562290.6,11258,0,0,0,L,1151911521,0,122.23,122.01,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455655571,153091.00
02/16/2016 16:00,2,0.059,ALERT,213.29,302.07,60.002,1455656403,"201051344000645","219011344069620",31.07,0.50,0,298.47,303.28,1.9,0.0,0.000,318182.3,318182.3,17549,0,0,0,L,1122011218,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656405,153092.00
02/16/2016 16:00,2,0.105,ACTIVE,212.38,338.14,59.991,1455656403,"274151322000085","219011344069620",29.80,4.50,0,322.51,351.07,3.2,1.2,0.004,589962.6,589962.6,11237,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656406,153093.00
02/16/2016 16:00,2,0.000,ALERT,213.29,301.77,59.991,1455656403,"201051344000633","219011344069620",0.00,0.00,0,296.66,302.68,0.0,0.0,0.000,309753.3,309753.3,17927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656408,153094.00
02/16/2016 16:00,2,0.000,ALERT,212.83,301.77,59.991,1455656403,"201051344000469","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,310585.1,310585.1,17932,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455656410,153095.00
02/16/2016 16:00,2,0.102,ACTIVE,211.93,300.57,59.986,1455656403,"274151322000052","219011344069620",23.24,1.50,0,297.57,302.98,2.4,0.3,0.000,597999.2,597999.2,11441,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656411,153096.00
02/16/2016 16:00,2,0.000,ALERT,212.16,301.17,60.007,1455656403,"201051344000585","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,320840.0,320840.0,22462,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656413,153097.00
02/16/2016 16:00,2,0.066,ALERT,212.16,301.47,60.028,1455656403,"201051344001230","219011344069620",31.49,0.00,0,298.47,302.68,2.1,0.1,0.000,319999.8,319999.8,22263,0,0,0,L,1122011218,0,122.01,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656415,153098.00
02/16/2016 16:00,2,0.000,ALERT,212.61,302.07,60.002,1455656403,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,313516.4,313516.4,22446,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656417,153099.00
02/16/2016 16:00,2,0.100,ALERT,211.93,301.17,59.991,1455656403,"201051344000955","219011344069620",30.89,0.00,0,298.17,302.07,3.2,1.1,0.000,324033.8,324033.8,22398,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656419,153100.00
02/16/2016 16:00,2,0.061,ACTIVE_NO_POWER,212.16,335.44,59.996,1455656403,"274151322000094","219011344069620",28.35,3.30,0,312.59,356.48,1.8,0.0,0.000,480708.8,480708.8,11861,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656420,153101.00
02/16/2016 16:00,2,0.096,ALERT,212.83,302.37,60.002,1455656403,"201051344000579","219011344069620",28.63,1.00,0,299.07,304.18,2.8,0.8,0.000,324619.1,324619.1,17858,0,0,0,L,1122011218,0,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656421,153102.00
02/16/2016 16:00,2,0.109,ALERT,212.16,301.77,59.996,1455656403,"201051344000890","219011344069620",29.12,0.50,0,298.47,303.58,3.3,1.2,0.000,321471.3,321471.3,22393,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1455656423,153103.00
02/16/2016 16:00,2,0.100,ALERT,212.38,301.47,60.007,1455656403,"201051344000438","219011344069620",30.63,-0.50,0,297.87,302.68,3.1,1.1,0.000,323640.5,323640.5,22408,0,0,0,L,1122011218,0,122.23,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656425,153104.00
02/16/2016 16:00,2,0.139,ALERT,212.38,300.57,59.996,1455656403,"201051344000417","219011344069620",28.39,0.00,0,297.57,302.07,4.0,2.0,0.000,317424.6,317424.6,22546,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1455656427,153105.00
02/16/2016 16:00,2,0.057,ACTIVE_NO_POWER,212.38,301.17,59.986,1455656403,"274151322000083","219011344069620",18.98,1.50,0,297.57,303.28,1.1,0.0,0.000,592181.1,592181.1,11474,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656428,153106.00
02/16/2016 16:00,2,0.066,ACTIVE_NO_POWER,212.61,300.27,60.002,1455656403,"274151322000076","219011344069620",22.42,1.50,0,297.57,302.98,1.6,0.0,0.000,629361.6,629361.6,11485,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656429,153107.00
02/16/2016 16:00,2,0.000,ALERT,212.38,302.07,59.986,1455656403,"201051344000868","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,309514.0,309514.0,17661,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656431,153108.00
02/16/2016 16:00,2,0.057,ACTIVE_NO_POWER,212.38,301.77,60.002,1455656403,"274151322000095","219011344069620",21.43,1.00,0,298.47,303.58,1.2,0.0,0.000,622341.9,622341.9,11366,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656432,153109.00
02/16/2016 16:00,2,0.000,ALERT,212.38,301.47,60.012,1455656403,"201051344000988","219011344069620",0.00,0.50,0,296.06,302.98,0.0,0.0,0.000,307895.6,307895.6,17936,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656433,153110.00
02/16/2016 16:00,2,0.000,ALERT,212.16,300.57,59.975,1455656403,"201051344001025","219011344069620",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,321037.7,321037.7,22455,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656435,153111.00
02/16/2016 16:00,2,0.102,ALERT,212.61,301.77,59.981,1455656403,"201051344000458","219011344069620",30.34,1.50,0,298.47,304.18,3.2,1.1,0.000,318295.5,318295.5,17849,0,0,0,L,1122011218,0,121.55,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656437,153112.00
02/16/2016 16:00,2,0.188,ACTIVE,213.29,301.77,59.991,1455656403,"201051344000853","219011344069620",19.58,0.50,0,298.47,303.28,3.8,1.7,0.000,316564.0,316564.0,17506,0,0,0,L,1122011218,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656438,153113.00
02/16/2016 16:00,2,0.076,ALERT,213.06,301.47,59.970,1455656403,"201051344000685","219011344069620",30.91,-0.50,0,297.87,302.68,2.4,0.4,0.000,323491.8,323491.8,22283,0,0,0,L,1122011218,0,122.68,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656440,153114.00
02/16/2016 16:00,2,0.064,ALERT,212.83,300.87,59.996,1455656403,"201051344000917","219011344069620",31.15,1.00,0,296.66,302.07,2.0,0.0,0.000,321056.5,321056.5,22259,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656442,153115.00
02/16/2016 16:00,2,0.152,ACTIVE,212.61,301.47,60.028,1455656403,"201051344001145","219011344069620",20.18,0.50,0,298.77,303.28,3.1,1.1,0.000,325206.9,325206.9,22163,0,0,0,L,1122011218,0,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656443,153116.00
02/16/2016 16:00,2,0.000,ALERT,212.38,300.57,59.991,1455656403,"201051344000651","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,317407.1,317407.1,22489,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656444,153117.00
02/16/2016 16:00,2,0.158,ACTIVE,211.93,337.54,60.002,1455656403,"274151322000088","219011344069620",30.93,4.00,0,333.33,341.75,5.0,2.9,0.022,574640.4,574640.4,11189,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656445,153118.00
02/16/2016 16:00,2,0.006,ALERT,213.06,374.51,60.007,1455656403,"274151322000068","219011344069620",44.93,2.00,0,296.96,435.83,0.0,0.0,0.000,480855.6,480855.6,12030,0,0,0,L,1151911521,0,122.01,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656447,153119.00
02/16/2016 16:00,2,0.000,ALERT,212.16,300.87,60.007,1455656403,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,314098.6,314098.6,22463,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656449,153120.00
02/16/2016 16:00,2,0.000,ALERT,212.38,302.37,60.012,1455656403,"201051344000594","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,320181.1,320181.1,17885,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455656451,153121.00
02/16/2016 16:00,2,0.068,ALERT,212.38,300.57,59.981,1455656403,"201051344001203","219011344069620",27.95,-0.50,0,297.87,304.18,2.0,0.0,0.000,320401.0,320401.0,22443,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1455656453,153122.00
02/16/2016 16:00,2,0.129,ACTIVE,212.16,337.54,59.996,1455656403,"274151322000054","219011344069620",30.30,4.50,0,333.63,341.15,4.0,1.9,0.004,587088.6,587088.6,11219,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656453,153123.00
02/16/2016 16:00,2,0.000,ALERT,213.06,301.17,59.986,1455656403,"201051344000867","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,308977.6,308977.6,17896,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656455,153124.00
02/16/2016 16:00,2,0.133,ALERT,212.38,300.87,59.991,1455656403,"201051344001093","219011344069620",31.05,0.50,0,297.87,302.68,4.2,2.1,0.000,319525.5,319525.5,22306,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656457,153125.00
02/16/2016 16:00,2,0.107,ALERT,212.83,338.14,59.981,1455656403,"201051344000900","219011344069620",26.92,0.50,0,298.17,346.26,3.0,0.9,0.000,324407.7,324407.7,17363,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656459,153126.00
02/16/2016 16:00,2,0.094,ALERT,212.83,300.87,60.002,1455656403,"201051344000648","219011344069620",30.30,-1.00,0,297.57,303.28,2.9,0.9,0.000,317380.5,317380.5,17603,0,0,0,L,1122011218,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656461,153127.00
02/16/2016 16:00,2,0.285,ACTIVE,212.83,345.06,60.012,1455656403,"201051344000569","219011344069620",31.93,2.00,0,333.33,354.67,9.2,7.0,0.031,325642.4,325642.4,17314,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656462,153128.00
02/16/2016 16:00,2,0.062,ALERT,212.61,301.77,59.986,1455656403,"201051344000983","219011344069620",31.61,0.50,0,298.47,303.58,2.0,0.1,0.000,318169.3,318169.3,17724,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656464,153129.00
02/16/2016 16:00,2,0.000,ALERT,212.61,301.47,59.975,1455656403,"201051344001158","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,313723.0,313723.0,17918,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455656465,153130.00
02/16/2016 16:00,2,0.170,ACTIVE,213.06,302.07,59.975,1455656403,"201051344000576","219011344069620",20.57,0.00,0,298.47,303.58,3.6,1.5,0.000,318942.3,318942.3,17412,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656467,153131.00
02/16/2016 16:00,2,0.119,ACTIVE,212.61,338.44,59.996,1455656403,"274151322000087","219011344069620",27.57,6.00,0,298.17,340.55,3.4,1.3,0.013,562290.9,562290.9,11260,0,0,0,L,1151911521,0,122.01,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455656468,153132.00
02/16/2016 16:00,2,0.059,ALERT,212.16,300.87,60.007,1455656403,"201051344000646","219011344069620",28.73,-0.50,0,298.77,302.68,1.8,0.0,0.000,315990.4,315990.4,22457,0,0,0,L,1122011218,1,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455656469,153133.00
02/16/2016 16:15,2,0.061,ALERT,213.51,302.07,59.986,1455657304,"201051344000645","219011344069620",31.01,-0.50,0,299.37,303.58,1.9,0.0,0.000,318182.3,318182.3,17551,0,0,0,L,1122011218,0,122.01,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657306,153134.00
02/16/2016 16:15,2,0.098,ACTIVE,212.38,338.44,59.975,1455657304,"274151322000085","219011344069620",29.68,4.00,0,321.01,353.47,2.9,0.9,0.004,589962.9,589962.9,11238,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657307,153135.00
02/16/2016 16:15,2,0.000,ALERT,213.51,302.07,59.944,1455657304,"201051344000633","219011344069620",0.00,-0.50,0,297.87,303.28,0.0,0.0,0.000,309753.3,309753.3,17929,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657309,153136.00
02/16/2016 16:15,2,0.000,ALERT,212.61,301.77,59.970,1455657304,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,310585.1,310585.1,17934,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657311,153137.00
02/16/2016 16:15,2,0.059,ALERT,212.16,301.17,60.007,1455657304,"201051344000646","219011344069620",28.29,-0.50,0,298.17,302.98,1.7,0.0,0.000,315990.4,315990.4,22459,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657313,153138.00
02/16/2016 16:15,2,0.098,ACTIVE,211.93,301.47,59.975,1455657304,"274151322000052","219011344069620",22.24,1.00,0,297.57,302.98,2.1,0.2,0.000,597999.3,597999.3,11442,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657314,153139.00
02/16/2016 16:15,2,0.000,ALERT,212.83,301.47,60.002,1455657304,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,320840.0,320840.0,22464,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657316,153140.00
02/16/2016 16:15,2,0.066,ALERT,212.61,301.47,60.034,1455657304,"201051344001230","219011344069620",31.29,-0.50,0,299.07,303.28,2.2,0.2,0.000,319999.9,319999.9,22265,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657317,153141.00
02/16/2016 16:15,2,0.000,ALERT,213.06,302.07,59.954,1455657304,"201051344000582","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,313516.4,313516.4,22448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657319,153142.00
02/16/2016 16:15,2,0.055,ALERT,212.38,314.10,60.023,1455657304,"274151322000094","219011344069620",24.83,2.00,0,296.96,441.84,1.4,0.0,0.000,480708.8,480708.8,11862,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,144,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657322,153143.00
02/16/2016 16:15,2,0.000,ALERT,212.83,302.68,59.996,1455657304,"201051344000579","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,324619.2,324619.2,17860,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657324,153144.00
02/16/2016 16:15,2,0.000,ALERT,212.38,301.47,60.028,1455657304,"201051344000890","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,321471.4,321471.4,22395,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1455657326,153145.00
02/16/2016 16:15,2,0.100,ALERT,212.83,301.17,59.986,1455657304,"201051344000438","219011344069620",30.36,-0.50,0,298.47,303.28,3.1,1.1,0.000,323640.8,323640.8,22410,0,0,0,L,1122011218,0,122.23,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657327,153146.00
02/16/2016 16:15,2,0.000,ALERT,212.83,300.57,59.996,1455657304,"201051344000417","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,317424.7,317424.7,22548,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1455657329,153147.00
02/16/2016 16:15,2,0.055,ACTIVE_NO_POWER,212.61,301.47,59.986,1455657304,"274151322000083","219011344069620",17.12,1.00,0,297.26,303.28,1.0,0.0,0.000,592181.1,592181.1,11475,0,0,0,L,1151911521,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657330,153148.00
02/16/2016 16:15,2,0.064,ACTIVE_NO_POWER,212.83,300.57,59.991,1455657304,"274151322000076","219011344069620",21.81,1.00,0,297.57,302.98,1.4,0.0,0.000,629361.6,629361.6,11486,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657331,153149.00
02/16/2016 16:15,2,0.000,ALERT,212.83,302.68,59.981,1455657304,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,309514.0,309514.0,17663,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657333,153150.00
02/16/2016 16:15,2,0.053,ACTIVE_NO_POWER,212.38,301.47,59.991,1455657304,"274151322000095","219011344069620",20.30,0.50,0,298.47,303.58,1.1,0.0,0.000,622341.9,622341.9,11367,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657334,153151.00
02/16/2016 16:15,2,0.000,ALERT,212.38,301.47,60.002,1455657304,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,307895.6,307895.6,17938,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657335,153152.00
02/16/2016 16:15,2,0.000,ALERT,212.38,300.27,60.002,1455657304,"201051344001025","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,321037.7,321037.7,22457,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455657337,153153.00
