ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 16:15,2,0.104,ALERT,212.61,301.77,59.991,1455657304,"201051344000458","219011344069620",30.16,1.00,0,299.67,304.48,3.2,1.1,0.000,318295.7,318295.7,17851,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657339,153154.00
02/16/2016 16:15,2,0.178,ACTIVE,213.29,301.77,59.996,1455657304,"201051344000853","219011344069620",19.98,-0.50,0,299.67,303.58,3.6,1.5,0.000,316564.4,316564.4,17507,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657340,153155.00
02/16/2016 16:15,2,0.074,ALERT,212.83,300.57,60.007,1455657304,"201051344000685","219011344069620",30.65,-0.50,0,298.77,303.28,2.4,0.4,0.000,323491.8,323491.8,22285,0,0,0,L,1122011218,0,122.46,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657342,153156.00
02/16/2016 16:15,2,0.061,ALERT,212.61,300.57,59.991,1455657304,"201051344000917","219011344069620",30.97,0.50,0,297.26,302.37,1.9,0.0,0.000,321056.5,321056.5,22261,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657344,153157.00
02/16/2016 16:15,2,0.152,ACTIVE,212.83,300.87,59.991,1455657304,"201051344001145","219011344069620",18.91,0.00,0,299.37,303.28,2.9,0.9,0.000,325207.1,325207.1,22164,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657345,153158.00
02/16/2016 16:15,2,0.000,ALERT,212.61,300.27,59.981,1455657304,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,317407.1,317407.1,22491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657347,153159.00
02/16/2016 16:15,2,0.145,ACTIVE,211.93,337.24,59.981,1455657304,"274151322000088","219011344069620",30.43,4.00,0,334.24,341.75,4.5,2.4,0.009,574641.0,574641.0,11190,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657348,153160.00
02/16/2016 16:15,2,0.006,ALERT,212.83,319.81,59.986,1455657304,"274151322000068","219011344069620",44.75,1.50,0,297.57,435.53,0.0,0.0,0.000,480855.6,480855.6,12032,0,0,0,L,1151911521,0,122.23,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657349,153161.00
02/16/2016 16:15,2,0.000,ALERT,212.16,300.57,59.965,1455657304,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,314098.6,314098.6,22465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455657351,153162.00
02/16/2016 16:15,2,0.000,ALERT,212.16,301.77,59.996,1455657304,"201051344000594","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,320181.1,320181.1,17887,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657353,153163.00
02/16/2016 16:15,2,0.000,ALERT,212.61,300.57,59.991,1455657304,"201051344001203","219011344069620",0.00,-0.50,0,298.47,304.18,0.0,0.0,0.000,320401.0,320401.0,22445,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1455657355,153164.00
02/16/2016 16:15,2,0.119,ACTIVE,212.16,337.54,59.954,1455657304,"274151322000054","219011344069620",30.10,4.00,0,333.93,340.55,3.7,1.6,0.000,587089.0,587089.0,11220,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657356,153165.00
02/16/2016 16:15,2,0.000,ALERT,212.83,301.17,60.028,1455657304,"201051344000867","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,308977.6,308977.6,17898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657358,153166.00
02/16/2016 16:15,2,0.133,ALERT,212.61,300.87,60.028,1455657304,"201051344001093","219011344069620",30.81,0.50,0,298.47,302.68,4.2,2.1,0.000,319526.0,319526.0,22308,0,0,0,L,1122011218,0,121.78,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657359,153167.00
02/16/2016 16:15,2,0.100,ALERT,212.61,328.22,59.975,1455657304,"201051344000900","219011344069620",25.82,-0.50,0,299.07,342.05,2.6,0.6,0.000,324407.8,324407.8,17365,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657361,153168.00
02/16/2016 16:15,2,0.096,ALERT,212.83,300.57,60.002,1455657304,"201051344000648","219011344069620",30.16,-2.00,0,298.77,303.58,3.0,0.9,0.000,317380.7,317380.7,17605,0,0,0,L,1122011218,0,121.10,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657363,153169.00
02/16/2016 16:15,2,0.271,ACTIVE,212.61,337.54,59.959,1455657304,"201051344000569","219011344069620",31.05,1.00,0,333.93,358.88,8.5,6.3,0.027,325644.1,325644.1,17315,0,0,0,L,1122011218,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657364,153170.00
02/16/2016 16:15,2,0.062,ALERT,212.38,301.47,59.981,1455657304,"201051344000983","219011344069620",31.49,-0.50,0,299.67,303.88,2.0,0.1,0.000,318169.3,318169.3,17726,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657366,153171.00
02/16/2016 16:15,2,0.000,ALERT,212.61,301.47,59.991,1455657304,"201051344001158","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,313723.0,313723.0,17920,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455657368,153172.00
02/16/2016 16:15,2,0.166,ACTIVE,213.06,302.07,59.965,1455657304,"201051344000576","219011344069620",19.46,-1.00,0,299.67,303.88,3.3,1.2,0.000,318942.6,318942.6,17413,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657369,153173.00
02/16/2016 16:15,2,0.113,ACTIVE,212.16,338.14,59.986,1455657304,"274151322000087","219011344069620",27.00,5.50,0,311.99,357.08,3.1,1.1,0.000,562291.2,562291.2,11261,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455657370,153174.00
02/16/2016 16:15,2,0.102,ALERT,212.16,300.87,59.959,1455657304,"201051344000955","219011344069620",30.59,0.00,0,298.77,302.37,3.1,1.1,0.000,324034.1,324034.1,22401,0,0,0,L,1122011218,1,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455657372,153175.00
02/16/2016 16:30,2,0.061,ALERT,213.29,301.77,59.975,1455658203,"201051344000645","219011344069620",29.96,-1.00,0,299.37,304.18,1.9,0.0,0.000,318182.3,318182.3,17553,0,0,0,L,1122011218,0,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658205,153176.00
02/16/2016 16:30,2,0.078,ALERT,212.38,300.57,59.944,1455658203,"274151322000085","219011344069620",24.27,3.30,0,299.37,357.98,1.9,0.0,0.000,589963.0,589963.0,11239,0,0,0,L,1151911521,0,122.46,122.23,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658207,153177.00
02/16/2016 16:30,2,0.000,ALERT,213.51,301.47,59.965,1455658203,"201051344000633","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,309753.3,309753.3,17931,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658209,153178.00
02/16/2016 16:30,2,0.000,ALERT,213.06,301.77,59.991,1455658203,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,310585.1,310585.1,17936,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658210,153179.00
02/16/2016 16:30,2,0.000,ALERT,212.61,301.17,59.986,1455658203,"201051344000646","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,315990.4,315990.4,22461,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1455658212,153180.00
02/16/2016 16:30,2,0.078,ACTIVE_NO_POWER,212.38,300.87,59.965,1455658203,"274151322000052","219011344069620",17.26,1.00,0,298.47,303.28,1.4,0.0,0.000,597999.3,597999.3,11443,0,0,0,L,1151911521,0,121.55,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658213,153181.00
02/16/2016 16:30,2,0.000,ALERT,212.83,301.47,60.002,1455658203,"201051344000585","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,320840.0,320840.0,22466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658215,153182.00
02/16/2016 16:30,2,0.066,ALERT,212.61,301.47,59.949,1455658203,"201051344001230","219011344069620",29.90,-1.00,0,298.77,303.28,2.0,0.1,0.000,319999.9,319999.9,22267,0,0,0,L,1122011218,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658217,153183.00
02/16/2016 16:30,2,0.000,ALERT,213.06,302.07,59.996,1455658203,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,313516.4,313516.4,22450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455658219,153184.00
02/16/2016 16:30,2,0.000,ALERT,212.38,301.17,60.034,1455658203,"201051344000955","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,324034.3,324034.3,22403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658220,153185.00
02/16/2016 16:30,2,0.000,ALERT,212.61,300.27,60.018,1455658203,"274151322000094","219011344069620",44.83,1.00,0,297.57,437.03,0.0,0.0,0.000,480708.8,480708.8,11864,0,0,0,L,1151911521,0,121.55,122.91,0002,-1,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658222,153186.00
02/16/2016 16:30,2,0.000,ALERT,213.06,302.68,59.959,1455658203,"201051344000579","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,324619.2,324619.2,17862,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1455658224,153187.00
02/16/2016 16:30,2,0.000,ALERT,212.38,301.17,59.970,1455658203,"201051344000890","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,321471.4,321471.4,22397,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658226,153188.00
02/16/2016 16:30,2,0.000,ALERT,212.83,300.87,59.949,1455658203,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,323641.0,323641.0,22412,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658228,153189.00
02/16/2016 16:30,2,0.000,ALERT,212.83,300.57,59.981,1455658203,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,317424.7,317424.7,22550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658230,153190.00
02/16/2016 16:30,2,0.020,ALERT,212.38,300.57,59.928,1455658203,"274151322000083","219011344069620",31.41,0.50,0,298.47,308.69,0.0,0.0,0.000,592181.1,592181.1,11476,0,0,0,L,1151911521,0,121.78,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658232,153191.00
02/16/2016 16:30,2,0.051,ACTIVE_NO_POWER,213.29,301.17,59.954,1455658203,"274151322000076","219011344069620",14.43,0.50,0,298.47,303.28,0.8,0.0,0.000,629361.6,629361.6,11487,0,0,0,L,1151911521,0,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658232,153192.00
02/16/2016 16:30,2,0.000,ALERT,212.83,302.37,59.981,1455658203,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,309514.0,309514.0,17665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658234,153193.00
02/16/2016 16:30,2,0.010,ALERT,212.16,301.77,59.970,1455658203,"274151322000095","219011344069620",32.30,0.00,0,299.37,313.20,0.0,0.0,0.000,622341.9,622341.9,11368,0,0,0,L,1151911521,0,122.23,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1455658236,153194.00
02/16/2016 16:30,2,0.000,ALERT,212.83,301.77,59.981,1455658203,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,307895.6,307895.6,17940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658238,153195.00
02/16/2016 16:30,2,0.000,ALERT,212.38,300.27,59.996,1455658203,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,321037.7,321037.7,22459,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455658240,153196.00
02/16/2016 16:30,2,0.000,ALERT,212.83,301.77,59.970,1455658203,"201051344000458","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,318295.9,318295.9,17853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658241,153197.00
02/16/2016 16:30,2,0.133,ACTIVE,213.51,301.47,59.949,1455658203,"201051344000853","219011344069620",18.11,-1.50,0,299.67,303.58,2.5,0.5,0.000,316564.7,316564.7,17508,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658242,153198.00
02/16/2016 16:30,2,0.076,ALERT,213.06,301.17,59.991,1455658203,"201051344000685","219011344069620",29.26,-0.50,0,298.47,302.98,2.3,0.3,0.000,323491.9,323491.9,22287,0,0,0,L,1122011218,0,122.68,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658244,153199.00
02/16/2016 16:30,2,0.062,ALERT,212.83,300.57,60.018,1455658203,"201051344000917","219011344069620",29.42,0.50,0,297.26,302.37,1.9,0.0,0.000,321056.5,321056.5,22263,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658246,153200.00
02/16/2016 16:30,2,0.115,ACTIVE_NO_POWER,212.83,301.17,59.991,1455658203,"201051344001145","219011344069620",15.55,-0.50,0,298.77,303.28,1.8,0.0,0.000,325207.3,325207.3,22165,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658247,153201.00
02/16/2016 16:30,2,0.000,ALERT,212.61,300.27,59.986,1455658203,"201051344000651","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,317407.1,317407.1,22493,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658249,153202.00
02/16/2016 16:30,2,0.107,ACTIVE,211.93,338.44,59.991,1455658203,"274151322000088","219011344069620",27.97,3.70,0,334.54,341.75,3.0,1.0,0.009,574641.5,574641.5,11191,0,0,0,L,1151911521,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658250,153203.00
02/16/2016 16:30,2,0.006,ALERT,213.51,346.56,59.975,1455658203,"274151322000068","219011344069620",43.75,1.00,0,297.87,428.01,0.0,0.0,0.000,480855.6,480855.6,12034,0,0,0,L,1151911521,0,122.23,123.14,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658251,153204.00
02/16/2016 16:30,2,0.000,ALERT,212.16,300.87,59.970,1455658203,"201051344001135","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,314098.6,314098.6,22467,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658253,153205.00
02/16/2016 16:30,2,0.000,ALERT,212.61,302.37,59.981,1455658203,"201051344000594","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,320181.1,320181.1,17889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455658255,153206.00
02/16/2016 16:30,2,0.000,ALERT,212.61,300.57,60.018,1455658203,"201051344001203","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,320401.0,320401.0,22447,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658257,153207.00
02/16/2016 16:30,2,0.086,ACTIVE,212.61,338.44,59.959,1455658203,"274151322000054","219011344069620",28.69,3.70,0,334.54,340.55,2.5,0.5,0.000,587089.3,587089.3,11221,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658258,153208.00
02/16/2016 16:30,2,0.000,ALERT,213.29,301.47,59.970,1455658203,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,308977.6,308977.6,17900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455658260,153209.00
02/16/2016 16:30,2,0.133,ALERT,212.83,301.17,59.996,1455658203,"201051344001093","219011344069620",29.20,0.00,0,298.17,302.68,4.0,1.9,0.000,319526.5,319526.5,22310,0,0,0,L,1122011218,0,122.01,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658261,153210.00
02/16/2016 16:30,2,0.076,ALERT,212.83,302.37,59.975,1455658203,"201051344000900","219011344069620",20.57,-1.00,0,298.77,337.54,1.6,0.0,0.000,324407.9,324407.9,17367,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658263,153211.00
02/16/2016 16:30,2,0.000,ALERT,213.06,301.17,59.975,1455658203,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,317380.9,317380.9,17607,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658265,153212.00
02/16/2016 16:30,2,0.215,ACTIVE,213.29,337.84,59.970,1455658203,"201051344000569","219011344069620",29.48,0.50,0,333.03,352.27,6.5,4.3,0.013,325645.4,325645.4,17316,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658266,153213.00
02/16/2016 16:30,2,0.061,ALERT,212.83,301.77,59.928,1455658203,"201051344000983","219011344069620",30.30,-1.00,0,299.37,303.88,1.9,0.0,0.000,318169.3,318169.3,17728,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455658268,153214.00
02/16/2016 16:30,2,0.000,ALERT,213.29,301.77,59.965,1455658203,"201051344001158","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,313723.0,313723.0,17922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455658270,153215.00
02/16/2016 16:30,2,0.100,ALERT,213.51,302.68,59.965,1455658203,"201051344000576","219011344069620",30.79,-1.00,0,299.37,303.88,3.1,1.1,0.000,318942.8,318942.8,17414,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1455658272,153216.00
02/16/2016 16:30,2,0.090,ALERT,212.61,299.97,59.965,1455658203,"274151322000087","219011344069620",22.86,3.70,0,297.87,340.55,2.1,0.1,0.000,562291.4,562291.4,11262,0,0,0,L,1151911521,0,121.78,122.68,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455658274,153217.00
02/16/2016 16:45,2,0.000,ALERT,213.29,301.77,59.975,1455659104,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,318182.3,318182.3,17555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455659106,153218.00
02/16/2016 16:45,2,0.076,ACTIVE_NO_POWER,212.61,300.87,60.012,1455659104,"274151322000085","219011344069620",23.85,2.50,0,299.37,317.70,1.9,0.0,0.000,589963.0,589963.0,11241,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659107,153219.00
02/16/2016 16:45,2,0.000,ALERT,213.51,301.47,59.975,1455659104,"201051344000633","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,309753.3,309753.3,17933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659109,153220.00
02/16/2016 16:45,2,0.000,ALERT,212.83,301.77,59.959,1455659104,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,310585.1,310585.1,17938,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659111,153221.00
02/16/2016 16:45,2,0.000,ALERT,212.38,301.17,59.922,1455659104,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,315990.4,315990.4,22463,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455659113,153222.00
02/16/2016 16:45,2,0.078,ACTIVE_NO_POWER,212.16,300.87,59.965,1455659104,"274151322000052","219011344069620",16.80,0.00,0,298.47,303.28,1.3,0.0,0.000,597999.3,597999.3,11444,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659114,153223.00
02/16/2016 16:45,2,0.000,ALERT,212.61,300.87,59.975,1455659104,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,320840.0,320840.0,22468,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659115,153224.00
02/16/2016 16:45,2,0.066,ALERT,212.38,301.17,59.986,1455659104,"201051344001230","219011344069620",29.64,-1.50,0,299.07,302.98,2.0,0.0,0.000,319999.9,319999.9,22269,0,0,0,L,1122011218,0,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455659117,153225.00
02/16/2016 16:45,2,0.000,ALERT,213.06,301.77,59.986,1455659104,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,313516.4,313516.4,22452,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659119,153226.00
02/16/2016 16:45,2,0.000,ALERT,212.16,300.87,59.917,1455659104,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,324034.4,324034.4,22405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1455659121,153227.00
02/16/2016 16:45,2,0.000,ALERT,212.38,300.27,59.959,1455659104,"274151322000094","219011344069620",44.59,0.00,0,298.17,429.52,0.0,0.0,0.000,480708.8,480708.8,11866,0,0,0,L,1151911521,0,121.55,122.68,0002,-2,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659123,153228.00
02/16/2016 16:45,2,0.000,ALERT,212.83,302.37,60.023,1455659104,"201051344000579","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,324619.2,324619.2,17864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659125,153229.00
02/16/2016 16:45,2,0.000,ALERT,212.16,300.87,59.981,1455659104,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,321471.4,321471.4,22399,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659126,153230.00
02/16/2016 16:45,2,0.000,ALERT,212.61,300.27,60.012,1455659104,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,323641.1,323641.1,22414,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1455659128,153231.00
02/16/2016 16:45,2,0.000,ALERT,212.83,300.27,59.986,1455659104,"201051344000417","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,317424.7,317424.7,22552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659130,153232.00
02/16/2016 16:45,2,0.020,ALERT,212.38,300.87,59.965,1455659104,"274151322000083","219011344069620",31.09,-0.50,0,298.77,306.88,0.0,0.0,0.000,592181.1,592181.1,11478,0,0,0,L,1151911521,0,121.78,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455659132,153233.00
02/16/2016 16:45,2,0.018,ALERT,212.83,301.47,59.986,1455659104,"274151322000076","219011344069620",33.48,0.00,0,298.77,322.51,0.0,0.0,0.000,629361.6,629361.6,11488,0,0,0,L,1151911521,0,122.01,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1455659134,153234.00
02/16/2016 16:45,2,0.000,ALERT,212.83,302.07,59.954,1455659104,"201051344000868","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,309514.0,309514.0,17667,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455659136,153235.00
02/16/2016 16:45,2,0.000,ALERT,212.61,301.47,59.901,1455659104,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,307895.6,307895.6,17942,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659138,153236.00
02/16/2016 16:45,2,0.000,ALERT,212.38,300.27,59.975,1455659104,"201051344001025","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,321037.7,321037.7,22461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659140,153237.00
02/16/2016 16:45,2,0.000,ALERT,212.61,301.77,59.959,1455659104,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,318295.9,318295.9,17855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659142,153238.00
02/16/2016 16:45,2,0.123,ACTIVE_NO_POWER,213.29,301.47,59.959,1455659104,"201051344000853","219011344069620",14.43,-1.00,0,299.67,303.88,1.8,0.0,0.000,316564.8,316564.8,17509,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659143,153239.00
02/16/2016 16:45,2,0.078,ALERT,213.06,300.57,60.012,1455659104,"201051344000685","219011344069620",29.02,-1.50,0,298.47,302.98,2.3,0.3,0.000,323492.0,323492.0,22289,0,0,0,L,1122011218,0,122.68,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455659145,153240.00
02/16/2016 16:45,2,0.061,ALERT,212.83,300.57,59.986,1455659104,"201051344000917","219011344069620",29.08,0.00,0,297.57,302.37,1.8,0.0,0.000,321056.5,321056.5,22265,0,0,0,L,1122011218,0,122.01,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455659147,153241.00
02/16/2016 16:45,2,0.115,ACTIVE_NO_POWER,213.06,301.17,59.991,1455659104,"201051344001145","219011344069620",13.52,-1.00,0,298.77,303.58,1.6,0.0,0.000,325207.3,325207.3,22166,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659148,153242.00
02/16/2016 16:45,2,0.000,ALERT,212.61,299.97,59.981,1455659104,"201051344000651","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,317407.1,317407.1,22495,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659150,153243.00
02/16/2016 16:45,2,0.102,ACTIVE,212.38,338.44,59.965,1455659104,"274151322000088","219011344069620",27.89,3.00,0,331.83,343.25,2.9,0.8,0.000,574641.7,574641.7,11192,0,0,0,L,1151911521,0,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659150,153244.00
02/16/2016 16:45,2,0.006,ALERT,213.06,307.18,59.954,1455659104,"274151322000068","219011344069620",43.40,0.00,0,298.17,420.80,0.0,0.0,0.000,480855.6,480855.6,12036,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455659152,153245.00
02/16/2016 16:45,2,0.000,ALERT,212.38,300.87,59.928,1455659104,"201051344001135","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,314098.6,314098.6,22469,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659154,153246.00
02/16/2016 16:45,2,0.000,ALERT,212.61,302.37,59.949,1455659104,"201051344000594","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,320181.1,320181.1,17891,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659156,153247.00
02/16/2016 16:45,2,0.000,ALERT,212.61,300.57,59.965,1455659104,"201051344001203","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,320401.0,320401.0,22449,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455659158,153248.00
02/16/2016 16:45,2,0.084,ALERT,212.61,323.72,59.954,1455659104,"274151322000054","219011344069620",26.24,3.30,0,299.67,340.25,2.2,0.2,0.000,587089.5,587089.5,11222,0,0,0,L,1151911521,0,122.46,122.23,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659159,153249.00
02/16/2016 16:45,2,0.000,ALERT,213.06,301.47,59.928,1455659104,"201051344000867","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,308977.6,308977.6,17902,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659161,153250.00
02/16/2016 16:45,2,0.135,ALERT,212.61,300.87,59.949,1455659104,"201051344001093","219011344069620",28.77,-0.50,0,298.47,302.68,4.0,1.9,0.000,319527.0,319527.0,22312,0,0,0,L,1122011218,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455659163,153251.00
02/16/2016 16:45,2,0.070,ACTIVE_NO_POWER,212.83,302.07,59.922,1455659104,"201051344000900","219011344069620",19.14,-1.50,0,299.67,303.58,1.4,0.0,0.000,324407.9,324407.9,17369,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659164,153252.00
02/16/2016 16:45,2,0.000,ALERT,213.06,301.17,59.917,1455659104,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,317380.9,317380.9,17609,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1455659166,153253.00
02/16/2016 16:45,2,0.197,ACTIVE,213.29,338.44,59.954,1455659104,"201051344000569","219011344069620",27.93,0.00,0,310.19,359.48,5.6,3.5,0.009,325646.5,325646.5,17317,0,0,0,L,1122011218,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659167,153254.00
02/16/2016 16:45,2,0.061,ALERT,212.83,302.07,59.970,1455659104,"201051344000983","219011344069620",29.88,-1.00,0,299.97,304.18,1.8,0.0,0.000,318169.3,318169.3,17730,0,0,0,L,1122011218,0,121.78,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455659169,153255.00
02/16/2016 16:45,2,0.000,ALERT,213.06,302.07,59.917,1455659104,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,313723.0,313723.0,17924,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455659171,153256.00
02/16/2016 16:45,2,0.100,ALERT,213.51,302.98,59.954,1455659104,"201051344000576","219011344069620",30.42,-1.50,0,299.97,304.18,3.1,1.1,0.000,318943.0,318943.0,17416,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1455659173,153257.00
02/16/2016 16:45,2,0.086,ACTIVE_NO_POWER,212.83,300.57,59.954,1455659104,"274151322000087","219011344069620",22.32,3.00,0,298.17,301.77,1.9,0.0,0.000,562291.4,562291.4,11264,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455659174,153258.00
02/16/2016 16:45,2,0.012,ALERT,212.38,302.07,59.954,1455659104,"274151322000095","219011344069620",31.97,-1.00,0,300.57,304.78,0.0,0.0,0.000,622341.9,622341.9,11372,0,0,0,L,1151911521,2,122.23,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455659177,153259.00
02/16/2016 17:00,2,0.000,ALERT,213.06,301.77,60.012,1455660004,"201051344000645","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,318182.3,318182.3,17557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660006,153260.00
02/16/2016 17:00,2,0.055,ACTIVE_NO_POWER,212.38,300.27,59.975,1455660004,"274151322000085","219011344069620",18.81,1.50,0,298.47,302.68,1.1,0.0,0.000,589963.0,589963.0,11242,0,0,0,L,1151911521,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455660007,153261.00
02/16/2016 17:00,2,0.000,ALERT,213.51,301.77,59.986,1455660004,"201051344000633","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,309753.3,309753.3,17935,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660009,153262.00
02/16/2016 17:00,2,0.000,ALERT,212.83,301.77,59.970,1455660004,"201051344000469","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,310585.1,310585.1,17940,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660010,153263.00
02/16/2016 17:00,2,0.000,ALERT,212.38,301.17,59.981,1455660004,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,315990.4,315990.4,22465,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660012,153264.00
02/16/2016 17:00,2,0.043,ALERT,211.93,300.57,60.002,1455660004,"274151322000052","219011344069620",30.81,-0.50,0,298.17,303.28,0.0,0.0,0.000,597999.3,597999.3,11445,0,0,0,L,1151911521,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660014,153265.00
02/16/2016 17:00,2,0.000,ALERT,212.61,301.17,60.007,1455660004,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,320840.0,320840.0,22470,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660016,153266.00
02/16/2016 17:00,2,0.070,ALERT,212.38,301.47,60.002,1455660004,"201051344001230","219011344069620",26.88,-1.50,0,299.07,302.98,1.9,0.0,0.000,319999.9,319999.9,22271,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660018,153267.00
02/16/2016 17:00,2,0.000,ALERT,212.83,302.07,59.996,1455660004,"201051344000582","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,313516.4,313516.4,22454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660019,153268.00
02/16/2016 17:00,2,0.000,ALERT,211.93,300.87,59.996,1455660004,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,324034.4,324034.4,22407,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660021,153269.00
02/16/2016 17:00,2,0.000,ALERT,212.38,299.97,60.002,1455660004,"274151322000094","219011344069620",42.52,-0.50,0,298.17,425.61,0.0,0.0,0.000,480708.8,480708.8,11868,0,0,0,L,1151911521,0,121.33,122.68,0100,-2,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1455660023,153270.00
02/16/2016 17:00,2,0.000,ALERT,212.83,302.68,60.028,1455660004,"201051344000579","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,324619.2,324619.2,17866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660025,153271.00
02/16/2016 17:00,2,0.000,ALERT,212.38,301.47,59.986,1455660004,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,321471.4,321471.4,22401,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660027,153272.00
02/16/2016 17:00,2,0.000,ALERT,212.38,300.87,60.002,1455660004,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,323641.1,323641.1,22416,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660028,153273.00
02/16/2016 17:00,2,0.000,ALERT,212.61,300.57,59.996,1455660004,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,317424.7,317424.7,22554,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660030,153274.00
02/16/2016 17:00,2,0.000,ALERT,212.38,301.17,59.986,1455660004,"274151322000083","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,592181.1,592181.1,11480,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660032,153275.00
02/16/2016 17:00,2,0.018,ALERT,213.06,299.97,60.002,1455660004,"274151322000076","219011344069620",32.38,-1.00,0,298.47,317.40,0.0,0.0,0.000,629361.6,629361.6,11490,0,0,0,L,1151911521,0,122.01,122.91,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660034,153276.00
02/16/2016 17:00,2,0.000,ALERT,212.83,302.68,60.007,1455660004,"201051344000868","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,309514.0,309514.0,17669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660036,153277.00
02/16/2016 17:00,2,0.021,ALERT,212.83,301.47,59.996,1455660004,"274151322000095","219011344069620",13.14,-1.50,0,299.67,306.58,0.0,0.0,0.000,622341.9,622341.9,11374,0,0,0,L,1151911521,0,122.01,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660038,153278.00
02/16/2016 17:00,2,0.000,ALERT,212.61,302.07,60.007,1455660004,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,307895.6,307895.6,17944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660039,153279.00
02/16/2016 17:00,2,0.000,ALERT,212.16,300.27,60.007,1455660004,"201051344001025","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,321037.7,321037.7,22463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660041,153280.00
02/16/2016 17:00,2,0.000,ALERT,212.61,302.07,60.007,1455660004,"201051344000458","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,318295.9,318295.9,17857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660043,153281.00
02/16/2016 17:00,2,0.066,ALERT,213.29,302.07,60.039,1455660004,"201051344000853","219011344069620",31.31,-2.00,0,299.97,307.18,2.1,0.1,0.000,316564.8,316564.8,17510,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660045,153282.00
02/16/2016 17:00,2,0.000,ALERT,212.61,301.17,60.002,1455660004,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,323492.0,323492.0,22291,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1455660047,153283.00
02/16/2016 17:00,2,0.000,ALERT,212.61,300.57,60.002,1455660004,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,321056.5,321056.5,22267,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1455660048,153284.00
02/16/2016 17:00,2,0.059,ALERT,212.61,301.47,60.012,1455660004,"201051344001145","219011344069620",31.59,-1.50,0,299.37,314.70,1.9,0.0,0.000,325207.3,325207.3,22167,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660050,153285.00
02/16/2016 17:00,2,0.000,ALERT,212.61,300.57,60.002,1455660004,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,317407.1,317407.1,22497,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660052,153286.00
02/16/2016 17:00,2,0.066,ALERT,211.93,300.27,60.002,1455660004,"274151322000088","219011344069620",23.80,2.00,0,298.77,348.36,1.6,0.0,0.000,574641.8,574641.8,11193,0,0,0,L,1151911521,0,122.01,122.01,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455660054,153287.00
02/16/2016 17:00,2,0.000,ALERT,212.83,299.97,60.002,1455660004,"274151322000068","219011344069620",0.00,-0.50,0,297.87,415.69,0.0,0.0,0.000,480855.6,480855.6,12038,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1455660056,153288.00
02/16/2016 17:00,2,0.000,ALERT,211.93,300.87,59.965,1455660004,"201051344001135","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,314098.6,314098.6,22471,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660058,153289.00
02/16/2016 17:00,2,0.000,ALERT,212.38,302.98,60.034,1455660004,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,320181.1,320181.1,17893,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660059,153290.00
02/16/2016 17:00,2,0.000,ALERT,212.38,300.87,60.007,1455660004,"201051344001203","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,320401.0,320401.0,22451,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660061,153291.00
02/16/2016 17:00,2,0.057,ALERT,212.16,301.17,59.996,1455660004,"274151322000054","219011344069620",20.61,1.50,0,298.77,338.44,1.2,0.0,0.000,587089.5,587089.5,11224,0,0,0,L,1151911521,0,122.01,122.01,0002,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455660063,153292.00
02/16/2016 17:00,2,0.000,ALERT,213.06,301.77,60.002,1455660004,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,308977.6,308977.6,17904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660065,153293.00
02/16/2016 17:00,2,0.000,ALERT,212.38,300.87,60.012,1455660004,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,319527.2,319527.2,22314,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1455660067,153294.00
02/16/2016 17:00,2,0.004,ALERT,212.61,302.07,60.002,1455660004,"201051344000900","219011344069620",30.83,-2.00,0,299.67,303.58,0.2,0.0,0.000,324407.9,324407.9,17370,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1455660068,153295.00
02/16/2016 17:00,2,0.000,ALERT,213.06,301.77,59.981,1455660004,"201051344000648","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,317380.9,317380.9,17611,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660070,153296.00
02/16/2016 17:00,2,0.166,ALERT,212.83,302.68,60.023,1455660004,"201051344000569","219011344069620",21.95,-1.00,0,300.87,345.96,3.7,1.7,0.000,325647.2,325647.2,17318,0,0,0,L,1122011218,0,121.33,122.46,0002,-3,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455660072,153297.00
