ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 17:00,2,0.000,ALERT,212.61,302.37,60.023,1455660004,"201051344000983","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,318169.3,318169.3,17732,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1455660074,153298.00
02/16/2016 17:00,2,0.000,ALERT,213.06,302.37,60.007,1455660004,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,313723.0,313723.0,17926,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660076,153299.00
02/16/2016 17:00,2,0.100,ALERT,213.29,302.68,60.007,1455660004,"201051344000576","219011344069620",28.43,-2.00,0,300.27,304.18,2.9,0.9,0.000,318943.2,318943.2,17418,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660077,153300.00
02/16/2016 17:00,2,0.064,ACTIVE_NO_POWER,212.16,299.37,60.002,1455660004,"274151322000087","219011344069620",16.08,2.00,0,297.57,301.77,1.0,0.0,0.000,562291.4,562291.4,11265,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455660078,153301.00
02/16/2016 17:15,2,0.000,ALERT,212.83,301.17,59.975,1455660903,"201051344000645","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,318182.3,318182.3,17559,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660905,153302.00
02/16/2016 17:15,2,0.020,ALERT,211.25,299.07,60.002,1455660903,"274151322000085","219011344069620",31.71,1.00,0,297.26,308.09,0.0,0.0,0.000,589963.0,589963.0,11243,0,0,0,L,1151911521,0,122.01,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1455660907,153303.00
02/16/2016 17:15,2,0.000,ALERT,213.29,300.87,59.981,1455660903,"201051344000633","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,309753.3,309753.3,17937,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660909,153304.00
02/16/2016 17:15,2,0.000,ALERT,212.61,300.87,59.949,1455660903,"201051344000469","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,310585.1,310585.1,17942,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660911,153305.00
02/16/2016 17:15,2,0.000,ALERT,211.93,300.57,59.944,1455660903,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,315990.4,315990.4,22467,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660912,153306.00
02/16/2016 17:15,2,0.000,ALERT,211.03,298.17,60.018,1455660903,"274151322000052","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,597999.3,597999.3,11447,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660914,153307.00
02/16/2016 17:15,2,0.000,ALERT,212.16,300.27,59.944,1455660903,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,320840.0,320840.0,22472,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660916,153308.00
02/16/2016 17:15,2,0.000,ALERT,212.16,300.87,59.949,1455660903,"201051344001230","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,319999.9,319999.9,22273,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1455660918,153309.00
02/16/2016 17:15,2,0.000,ALERT,212.61,301.47,59.975,1455660903,"201051344000582","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,313516.4,313516.4,22456,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660920,153310.00
02/16/2016 17:15,2,0.000,ALERT,211.48,300.27,59.975,1455660903,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,324034.4,324034.4,22409,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660921,153311.00
02/16/2016 17:15,2,0.000,ALERT,211.25,298.17,59.965,1455660903,"274151322000094","219011344069620",40.37,-1.00,0,296.66,407.27,0.0,0.0,0.000,480708.8,480708.8,11870,0,0,0,L,1151911521,0,121.10,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660923,153312.00
02/16/2016 17:15,2,0.000,ALERT,212.38,301.47,59.949,1455660903,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,324619.2,324619.2,17868,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660925,153313.00
02/16/2016 17:15,2,0.000,ALERT,211.93,300.87,59.938,1455660903,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,321471.4,321471.4,22403,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660927,153314.00
02/16/2016 17:15,2,0.000,ALERT,212.38,300.57,59.917,1455660903,"201051344000438","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,323641.1,323641.1,22418,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660929,153315.00
02/16/2016 17:15,2,0.000,ALERT,212.38,300.27,59.970,1455660903,"201051344000417","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,317424.7,317424.7,22556,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660930,153316.00
02/16/2016 17:15,2,0.000,ALERT,211.25,299.37,59.959,1455660903,"274151322000083","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,592181.1,592181.1,11482,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660932,153317.00
02/16/2016 17:15,2,0.000,ALERT,211.93,299.07,59.959,1455660903,"274151322000076","219011344069620",0.00,-1.50,0,297.26,312.59,0.0,0.0,0.000,629361.6,629361.6,11492,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660934,153318.00
02/16/2016 17:15,2,0.000,ALERT,212.38,301.47,59.944,1455660903,"201051344000868","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,309514.0,309514.0,17671,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660936,153319.00
02/16/2016 17:15,2,0.000,ALERT,211.25,299.67,59.949,1455660903,"274151322000095","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,622341.9,622341.9,11376,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1455660938,153320.00
02/16/2016 17:15,2,0.000,ALERT,212.16,300.57,59.949,1455660903,"201051344000988","219011344069620",0.00,-1.50,0,296.96,303.88,0.0,0.0,0.000,307895.6,307895.6,17946,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660940,153321.00
02/16/2016 17:15,2,0.000,ALERT,211.48,299.37,59.981,1455660903,"201051344001025","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,321037.7,321037.7,22465,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660941,153322.00
02/16/2016 17:15,2,0.000,ALERT,212.38,301.17,59.981,1455660903,"201051344000458","219011344069620",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,318295.9,318295.9,17859,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660943,153323.00
02/16/2016 17:15,2,0.066,ALERT,213.06,300.57,59.996,1455660903,"201051344000853","219011344069620",30.38,-2.50,0,299.07,304.18,2.1,0.1,0.000,316564.8,316564.8,17512,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660945,153324.00
02/16/2016 17:15,2,0.000,ALERT,212.38,300.57,59.944,1455660903,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,323492.0,323492.0,22293,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660947,153325.00
02/16/2016 17:15,2,0.000,ALERT,212.16,299.97,59.970,1455660903,"201051344000917","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,321056.5,321056.5,22269,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660949,153326.00
02/16/2016 17:15,2,0.000,ALERT,211.93,299.37,59.981,1455660903,"201051344000651","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,317407.1,317407.1,22499,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660951,153327.00
02/16/2016 17:15,2,0.049,ACTIVE_NO_POWER,210.80,298.17,59.959,1455660903,"274151322000088","219011344069620",20.50,1.00,0,296.66,302.68,1.0,0.0,0.000,574641.8,574641.8,11195,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455660952,153328.00
02/16/2016 17:15,2,0.000,ALERT,211.93,297.87,59.965,1455660903,"274151322000068","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,480855.6,480855.6,12040,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660954,153329.00
02/16/2016 17:15,2,0.000,ALERT,211.25,299.97,60.023,1455660903,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,314098.6,314098.6,22473,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660956,153330.00
02/16/2016 17:15,2,0.000,ALERT,211.70,300.87,59.970,1455660903,"201051344000594","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,320181.1,320181.1,17895,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660958,153331.00
02/16/2016 17:15,2,0.000,ALERT,211.70,299.67,59.986,1455660903,"201051344001203","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,320401.0,320401.0,22453,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660960,153332.00
02/16/2016 17:15,2,0.047,ALERT,210.80,298.47,59.970,1455660903,"274151322000054","219011344069620",12.15,1.00,0,297.26,312.59,0.6,0.0,0.000,587089.5,587089.5,11226,0,0,0,L,1151911521,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1455660961,153333.00
02/16/2016 17:15,2,0.000,ALERT,212.38,299.97,59.975,1455660903,"201051344000867","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,308977.6,308977.6,17906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660963,153334.00
02/16/2016 17:15,2,0.000,ALERT,211.70,300.27,59.965,1455660903,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,319527.2,319527.2,22316,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660965,153335.00
02/16/2016 17:15,2,0.004,ALERT,211.93,299.97,59.922,1455660903,"201051344000900","219011344069620",29.74,-2.50,0,299.07,303.88,0.1,0.0,0.000,324407.9,324407.9,17372,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660967,153336.00
02/16/2016 17:15,2,0.000,ALERT,212.61,299.67,59.917,1455660903,"201051344000648","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,317380.9,317380.9,17613,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660969,153337.00
02/16/2016 17:15,2,0.148,ACTIVE,212.16,300.87,59.922,1455660903,"201051344000569","219011344069620",17.61,-1.50,0,299.97,305.08,2.6,0.6,0.000,325647.4,325647.4,17320,0,0,0,L,1122011218,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455660970,153338.00
02/16/2016 17:15,2,0.000,ALERT,212.16,300.27,59.959,1455660903,"201051344000983","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,318169.3,318169.3,17734,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455660971,153339.00
02/16/2016 17:15,2,0.000,ALERT,212.38,299.97,59.938,1455660903,"201051344001158","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,313723.0,313723.0,17928,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455660973,153340.00
02/16/2016 17:15,2,0.000,ALERT,212.61,300.57,59.959,1455660903,"201051344000576","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,318943.3,318943.3,17420,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660975,153341.00
02/16/2016 17:15,2,0.029,ALERT,211.25,297.87,59.970,1455660903,"274151322000087","219011344069620",31.51,1.50,0,296.06,308.09,0.0,0.0,0.000,562291.4,562291.4,11266,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660977,153342.00
02/16/2016 17:15,2,0.059,ALERT,212.16,300.57,59.975,1455660903,"201051344001145","219011344069620",30.63,-2.00,0,298.77,302.37,1.9,0.0,0.000,325207.3,325207.3,22171,0,0,0,L,1122011218,2,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455660980,153343.00
02/16/2016 17:30,2,0.000,ALERT,213.06,300.87,60.023,1455661803,"201051344000645","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,318182.3,318182.3,17561,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661806,153344.00
02/16/2016 17:30,2,0.020,ALERT,211.25,298.47,59.965,1455661803,"274151322000085","219011344069620",30.55,0.50,0,296.66,312.59,0.0,0.0,0.000,589963.0,589963.0,11245,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455661808,153345.00
02/16/2016 17:30,2,0.000,ALERT,213.06,300.57,59.986,1455661803,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,309753.3,309753.3,17939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661810,153346.00
02/16/2016 17:30,2,0.000,ALERT,212.61,300.87,60.012,1455661803,"201051344000469","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,310585.1,310585.1,17944,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661811,153347.00
02/16/2016 17:30,2,0.000,ALERT,211.70,300.57,59.991,1455661803,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,315990.4,315990.4,22469,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661813,153348.00
02/16/2016 17:30,2,0.000,ALERT,211.25,299.07,59.975,1455661803,"274151322000052","219011344069620",0.00,-2.00,0,296.36,312.29,0.0,0.0,0.000,597999.3,597999.3,11449,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1455661815,153349.00
02/16/2016 17:30,2,0.000,ALERT,211.93,300.27,59.981,1455661803,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,320840.0,320840.0,22474,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661817,153350.00
02/16/2016 17:30,2,0.000,ALERT,211.70,300.57,59.986,1455661803,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,319999.9,319999.9,22275,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661819,153351.00
02/16/2016 17:30,2,0.000,ALERT,212.38,301.47,59.954,1455661803,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,313516.4,313516.4,22458,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661820,153352.00
02/16/2016 17:30,2,0.000,ALERT,211.48,300.27,59.944,1455661803,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,324034.4,324034.4,22411,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661822,153353.00
02/16/2016 17:30,2,0.000,ALERT,211.48,297.87,60.018,1455661803,"274151322000094","219011344069620",0.00,-1.50,0,296.06,385.93,0.0,0.0,0.000,480708.8,480708.8,11872,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455661824,153354.00
02/16/2016 17:30,2,0.000,ALERT,212.61,301.77,59.970,1455661803,"201051344000579","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,324619.2,324619.2,17870,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661826,153355.00
02/16/2016 17:30,2,0.000,ALERT,211.70,300.57,59.986,1455661803,"201051344000890","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,321471.4,321471.4,22405,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661828,153356.00
02/16/2016 17:30,2,0.000,ALERT,212.16,300.57,59.970,1455661803,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,323641.1,323641.1,22420,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661829,153357.00
02/16/2016 17:30,2,0.000,ALERT,212.16,299.97,60.002,1455661803,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,317424.7,317424.7,22558,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661831,153358.00
02/16/2016 17:30,2,0.000,ALERT,211.70,298.47,59.965,1455661803,"274151322000083","219011344069620",0.00,-1.50,0,296.96,312.59,0.0,0.0,0.000,592181.1,592181.1,11484,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661833,153359.00
02/16/2016 17:30,2,0.000,ALERT,211.93,298.47,59.975,1455661803,"274151322000076","219011344069620",0.00,-2.00,0,296.66,312.29,0.0,0.0,0.000,629361.6,629361.6,11494,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1455661835,153360.00
02/16/2016 17:30,2,0.000,ALERT,212.61,301.77,59.959,1455661803,"201051344000868","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,309514.0,309514.0,17673,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661837,153361.00
02/16/2016 17:30,2,0.000,ALERT,211.48,299.37,59.996,1455661803,"274151322000095","219011344069620",0.00,-2.50,0,297.87,313.20,0.0,0.0,0.000,622341.9,622341.9,11378,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661838,153362.00
02/16/2016 17:30,2,0.000,ALERT,212.38,300.87,59.954,1455661803,"201051344000988","219011344069620",0.00,-2.00,0,296.06,302.37,0.0,0.0,0.000,307895.6,307895.6,17948,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661840,153363.00
02/16/2016 17:30,2,0.000,ALERT,211.70,299.67,60.034,1455661803,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,321037.7,321037.7,22467,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661842,153364.00
02/16/2016 17:30,2,0.000,ALERT,212.38,301.17,59.959,1455661803,"201051344000458","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,318295.9,318295.9,17861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661844,153365.00
02/16/2016 17:30,2,0.000,ALERT,213.06,300.57,59.959,1455661803,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,316564.8,316564.8,17514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1455661846,153366.00
02/16/2016 17:30,2,0.000,ALERT,212.38,300.57,59.981,1455661803,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,323492.0,323492.0,22295,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661847,153367.00
02/16/2016 17:30,2,0.000,ALERT,211.93,299.67,59.965,1455661803,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,321056.5,321056.5,22271,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661849,153368.00
02/16/2016 17:30,2,0.000,ALERT,212.16,300.57,59.922,1455661803,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,325207.3,325207.3,22173,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1455661851,153369.00
02/16/2016 17:30,2,0.000,ALERT,211.93,299.67,59.938,1455661803,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,317407.1,317407.1,22501,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661853,153370.00
02/16/2016 17:30,2,0.008,ALERT,211.03,298.17,59.970,1455661803,"274151322000088","219011344069620",30.93,0.00,0,296.36,311.69,0.0,0.0,0.000,574641.8,574641.8,11196,0,0,0,L,1151911521,0,121.78,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1455661855,153371.00
02/16/2016 17:30,2,0.000,ALERT,212.16,297.87,59.944,1455661803,"274151322000068","219011344069620",0.00,-1.00,0,296.06,310.79,0.0,0.0,0.000,480855.6,480855.6,12042,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661857,153372.00
02/16/2016 17:30,2,0.000,ALERT,211.48,300.27,59.965,1455661803,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,314098.6,314098.6,22475,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661859,153373.00
02/16/2016 17:30,2,0.000,ALERT,212.16,301.47,59.970,1455661803,"201051344000594","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,320181.1,320181.1,17897,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661861,153374.00
02/16/2016 17:30,2,0.000,ALERT,211.70,299.67,59.981,1455661803,"201051344001203","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,320401.0,320401.0,22455,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661862,153375.00
02/16/2016 17:30,2,0.014,ALERT,211.03,299.07,59.970,1455661803,"274151322000054","219011344069620",31.29,0.00,0,296.36,312.59,0.0,0.0,0.000,587089.5,587089.5,11228,0,0,0,L,1151911521,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455661864,153376.00
02/16/2016 17:30,2,0.000,ALERT,212.83,300.57,59.965,1455661803,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,308977.6,308977.6,17908,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661866,153377.00
02/16/2016 17:30,2,0.000,ALERT,211.70,300.27,59.970,1455661803,"201051344001093","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,319527.2,319527.2,22318,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661869,153378.00
02/16/2016 17:30,2,0.000,ALERT,212.38,300.87,59.975,1455661803,"201051344000900","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,324407.9,324407.9,17374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1455661870,153379.00
02/16/2016 17:30,2,0.000,ALERT,212.61,299.97,60.002,1455661803,"201051344000648","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,317380.9,317380.9,17615,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661872,153380.00
02/16/2016 17:30,2,0.088,ALERT,212.38,301.47,59.949,1455661803,"201051344000569","219011344069620",32.66,-2.00,0,298.77,318.91,3.0,0.9,0.000,325647.6,325647.6,17321,0,0,0,L,1122011218,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455661874,153381.00
02/16/2016 17:30,2,0.000,ALERT,212.38,301.17,59.959,1455661803,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,318169.3,318169.3,17736,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661876,153382.00
02/16/2016 17:30,2,0.000,ALERT,212.61,300.87,59.959,1455661803,"201051344001158","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,313723.0,313723.0,17930,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455661877,153383.00
02/16/2016 17:30,2,0.000,ALERT,213.06,301.47,59.933,1455661803,"201051344000576","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,318943.3,318943.3,17422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455661879,153384.00
02/16/2016 17:30,2,0.029,ALERT,211.48,297.57,59.981,1455661803,"274151322000087","219011344069620",30.20,1.00,0,295.46,311.39,0.0,0.0,0.000,562291.4,562291.4,11268,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455661881,153385.00
02/16/2016 17:45,2,0.000,ALERT,212.83,300.87,59.996,1455662703,"201051344000645","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,318182.3,318182.3,17563,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662705,153386.00
02/16/2016 17:45,2,0.000,ALERT,211.25,298.47,60.018,1455662703,"274151322000085","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,589963.0,589963.0,11247,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1455662707,153387.00
02/16/2016 17:45,2,0.000,ALERT,213.06,300.57,60.023,1455662703,"201051344000633","219011344069620",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,309753.3,309753.3,17941,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662709,153388.00
02/16/2016 17:45,2,0.000,ALERT,212.61,300.87,59.981,1455662703,"201051344000469","219011344069620",0.00,-3.50,0,296.66,302.68,0.0,0.0,0.000,310585.1,310585.1,17946,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662711,153389.00
02/16/2016 17:45,2,0.000,ALERT,212.16,300.87,59.970,1455662703,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,315990.4,315990.4,22471,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662713,153390.00
02/16/2016 17:45,2,0.000,ALERT,211.03,298.47,59.981,1455662703,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,597999.3,597999.3,11451,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662714,153391.00
02/16/2016 17:45,2,0.000,ALERT,212.38,300.87,59.970,1455662703,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,320840.0,320840.0,22476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455662716,153392.00
02/16/2016 17:45,2,0.000,ALERT,211.93,300.57,59.954,1455662703,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,319999.9,319999.9,22277,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662718,153393.00
02/16/2016 17:45,2,0.000,ALERT,212.83,301.47,59.975,1455662703,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,313516.4,313516.4,22460,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455662720,153394.00
02/16/2016 17:45,2,0.000,ALERT,211.70,300.27,59.975,1455662703,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,324034.4,324034.4,22413,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455662722,153395.00
02/16/2016 17:45,2,0.000,ALERT,211.25,298.17,59.959,1455662703,"274151322000094","219011344069620",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,480708.8,480708.8,11874,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662724,153396.00
02/16/2016 17:45,2,0.000,ALERT,212.38,301.47,59.965,1455662703,"201051344000579","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,324619.2,324619.2,17872,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662725,153397.00
02/16/2016 17:45,2,0.000,ALERT,212.16,301.17,59.970,1455662703,"201051344000890","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,321471.4,321471.4,22407,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662727,153398.00
02/16/2016 17:45,2,0.000,ALERT,212.38,301.17,59.965,1455662703,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,323641.1,323641.1,22422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662729,153399.00
02/16/2016 17:45,2,0.000,ALERT,212.61,300.57,59.975,1455662703,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,317424.7,317424.7,22560,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662731,153400.00
02/16/2016 17:45,2,0.000,ALERT,211.25,299.37,59.959,1455662703,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,592181.1,592181.1,11486,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662733,153401.00
02/16/2016 17:45,2,0.000,ALERT,211.70,298.47,59.954,1455662703,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,629361.6,629361.6,11496,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662734,153402.00
02/16/2016 17:45,2,0.000,ALERT,212.38,301.47,59.959,1455662703,"201051344000868","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,309514.0,309514.0,17675,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662736,153403.00
02/16/2016 17:45,2,0.000,ALERT,211.25,299.67,59.949,1455662703,"274151322000095","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,622341.9,622341.9,11380,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662738,153404.00
02/16/2016 17:45,2,0.000,ALERT,212.16,300.87,59.959,1455662703,"201051344000988","219011344069620",0.00,-2.50,0,295.16,302.68,0.0,0.0,0.000,307895.6,307895.6,17950,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662740,153405.00
02/16/2016 17:45,2,0.000,ALERT,211.70,299.37,59.949,1455662703,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,321037.7,321037.7,22469,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662742,153406.00
02/16/2016 17:45,2,0.000,ALERT,212.16,300.57,59.996,1455662703,"201051344000458","219011344069620",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,318295.9,318295.9,17863,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455662743,153407.00
02/16/2016 17:45,2,0.000,ALERT,212.83,300.57,59.965,1455662703,"201051344000853","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,316564.8,316564.8,17516,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662745,153408.00
02/16/2016 17:45,2,0.000,ALERT,212.61,300.27,59.928,1455662703,"201051344000685","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,323492.0,323492.0,22297,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455662747,153409.00
02/16/2016 17:45,2,0.000,ALERT,212.38,299.97,59.959,1455662703,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,321056.5,321056.5,22273,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662749,153410.00
02/16/2016 17:45,2,0.000,ALERT,212.61,300.87,59.981,1455662703,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,325207.3,325207.3,22175,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455662751,153411.00
02/16/2016 17:45,2,0.000,ALERT,212.38,299.97,59.970,1455662703,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,317407.1,317407.1,22503,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662752,153412.00
02/16/2016 17:45,2,0.008,ALERT,210.80,298.77,59.944,1455662703,"274151322000088","219011344069620",29.64,-0.50,0,295.46,300.57,0.0,0.0,0.000,574641.8,574641.8,11198,0,0,0,L,1151911521,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455662754,153413.00
02/16/2016 17:45,2,0.000,ALERT,211.93,297.87,59.959,1455662703,"274151322000068","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,480855.6,480855.6,12044,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662756,153414.00
02/16/2016 17:45,2,0.000,ALERT,211.93,300.57,60.012,1455662703,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,314098.6,314098.6,22477,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662758,153415.00
02/16/2016 17:45,2,0.000,ALERT,211.93,301.47,59.970,1455662703,"201051344000594","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,320181.1,320181.1,17899,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662760,153416.00
02/16/2016 17:45,2,0.000,ALERT,212.38,300.27,59.986,1455662703,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,320401.0,320401.0,22457,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662762,153417.00
02/16/2016 17:45,2,0.000,ALERT,211.03,298.47,59.944,1455662703,"274151322000054","219011344069620",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,587089.5,587089.5,11230,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1455662763,153418.00
02/16/2016 17:45,2,0.000,ALERT,212.83,300.57,59.933,1455662703,"201051344000867","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,308977.6,308977.6,17910,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662765,153419.00
02/16/2016 17:45,2,0.000,ALERT,212.38,300.87,59.970,1455662703,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,319527.2,319527.2,22320,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662767,153420.00
02/16/2016 17:45,2,0.000,ALERT,212.38,300.87,59.975,1455662703,"201051344000900","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,324407.9,324407.9,17376,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662769,153421.00
02/16/2016 17:45,2,0.000,ALERT,212.61,300.27,59.975,1455662703,"201051344000648","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,317380.9,317380.9,17617,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662771,153422.00
02/16/2016 17:45,2,0.090,ALERT,212.38,301.17,59.965,1455662703,"201051344000569","219011344069620",31.79,-2.50,0,298.17,314.40,2.9,0.9,0.000,325647.8,325647.8,17323,0,0,0,L,1122011218,0,120.65,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455662772,153423.00
02/16/2016 17:45,2,0.000,ALERT,212.38,301.17,59.965,1455662703,"201051344000983","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,318169.3,318169.3,17738,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662774,153424.00
02/16/2016 17:45,2,0.000,ALERT,212.61,300.87,59.938,1455662703,"201051344001158","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,313723.0,313723.0,17932,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662776,153425.00
02/16/2016 17:45,2,0.000,ALERT,212.83,301.47,59.959,1455662703,"201051344000576","219011344069620",0.00,-3.00,0,297.87,303.28,0.0,0.0,0.000,318943.3,318943.3,17424,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455662778,153426.00
02/16/2016 17:45,2,0.000,ALERT,211.03,297.57,59.933,1455662703,"274151322000087","219011344069620",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,562291.4,562291.4,11270,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1455662780,153427.00
02/16/2016 18:00,2,0.000,ALERT,213.06,301.17,60.012,1455663603,"201051344000645","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,318182.3,318182.3,17565,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663606,153428.00
02/16/2016 18:00,2,0.000,ALERT,211.70,299.07,59.975,1455663603,"274151322000085","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,589963.0,589963.0,11249,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663607,153429.00
02/16/2016 18:00,2,0.000,ALERT,213.29,301.17,59.991,1455663603,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,309753.3,309753.3,17943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663609,153430.00
02/16/2016 18:00,2,0.000,ALERT,212.83,301.47,59.975,1455663603,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,310585.1,310585.1,17948,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663611,153431.00
02/16/2016 18:00,2,0.000,ALERT,211.70,300.27,59.970,1455663603,"201051344000646","219011344069620",0.00,-3.00,0,297.87,305.68,0.0,0.0,0.000,315990.4,315990.4,22473,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663613,153432.00
02/16/2016 18:00,2,0.000,ALERT,211.48,299.67,59.996,1455663603,"274151322000052","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,597999.3,597999.3,11453,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663615,153433.00
02/16/2016 18:00,2,0.000,ALERT,212.16,300.57,59.991,1455663603,"201051344000585","219011344069620",0.00,-2.00,0,297.87,305.68,0.0,0.0,0.000,320840.0,320840.0,22478,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663616,153434.00
02/16/2016 18:00,2,0.000,ALERT,211.93,300.87,59.986,1455663603,"201051344001230","219011344069620",0.00,-2.50,0,298.47,306.58,0.0,0.0,0.000,319999.9,319999.9,22279,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663618,153435.00
02/16/2016 18:00,2,0.000,ALERT,212.61,301.47,59.996,1455663603,"201051344000582","219011344069620",0.00,-3.00,0,299.07,306.58,0.0,0.0,0.000,313516.4,313516.4,22462,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663620,153436.00
02/16/2016 18:00,2,0.000,ALERT,211.48,300.27,59.975,1455663603,"201051344000955","219011344069620",0.00,-2.50,0,298.17,305.98,0.0,0.0,0.000,324034.4,324034.4,22415,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663622,153437.00
02/16/2016 18:00,2,0.000,ALERT,211.48,298.47,59.981,1455663603,"274151322000094","219011344069620",0.00,-2.50,0,296.66,299.67,0.0,0.0,0.000,480708.8,480708.8,11876,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663624,153438.00
02/16/2016 18:00,2,0.000,ALERT,212.83,301.77,60.018,1455663603,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,324619.2,324619.2,17874,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663625,153439.00
02/16/2016 18:00,2,0.000,ALERT,211.93,300.87,59.959,1455663603,"201051344000890","219011344069620",0.00,-2.00,0,298.77,307.18,0.0,0.0,0.000,321471.4,321471.4,22409,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663627,153440.00
02/16/2016 18:00,2,0.000,ALERT,212.16,300.27,60.034,1455663603,"201051344000438","219011344069620",0.00,-3.00,0,298.47,306.28,0.0,0.0,0.000,323641.1,323641.1,22424,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663629,153441.00
02/16/2016 18:00,2,0.000,ALERT,212.38,299.67,59.986,1455663603,"201051344000417","219011344069620",0.00,-2.50,0,297.87,305.68,0.0,0.0,0.000,317424.7,317424.7,22562,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663631,153442.00
