ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 18:00,2,0.000,ALERT,211.70,299.97,59.996,1455663603,"274151322000083","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,592181.1,592181.1,11488,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663633,153443.00
02/16/2016 18:00,2,0.000,ALERT,212.16,298.77,60.002,1455663603,"274151322000076","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,629361.6,629361.6,11498,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663634,153444.00
02/16/2016 18:00,2,0.000,ALERT,212.83,301.77,59.975,1455663603,"201051344000868","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,309514.0,309514.0,17677,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663636,153445.00
02/16/2016 18:00,2,0.000,ALERT,211.70,300.27,60.018,1455663603,"274151322000095","219011344069620",0.00,-3.00,0,298.17,301.17,0.0,0.0,0.000,622341.9,622341.9,11382,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663638,153446.00
02/16/2016 18:00,2,0.000,ALERT,212.61,301.47,60.018,1455663603,"201051344000988","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,307895.6,307895.6,17952,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663640,153447.00
02/16/2016 18:00,2,0.000,ALERT,211.93,299.97,59.996,1455663603,"201051344001025","219011344069620",0.00,-3.00,0,297.57,306.28,0.0,0.0,0.000,321037.7,321037.7,22471,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663642,153448.00
02/16/2016 18:00,2,0.000,ALERT,212.61,301.47,59.996,1455663603,"201051344000458","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,318295.9,318295.9,17865,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663644,153449.00
02/16/2016 18:00,2,0.000,ALERT,213.29,301.17,60.028,1455663603,"201051344000853","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,316564.8,316564.8,17518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663645,153450.00
02/16/2016 18:00,2,0.000,ALERT,212.38,300.57,59.986,1455663603,"201051344000685","219011344069620",0.00,-2.50,0,297.87,306.28,0.0,0.0,0.000,323492.0,323492.0,22299,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663647,153451.00
02/16/2016 18:00,2,0.000,ALERT,212.38,300.27,59.996,1455663603,"201051344000917","219011344069620",0.00,-1.50,0,296.96,305.08,0.0,0.0,0.000,321056.5,321056.5,22275,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663649,153452.00
02/16/2016 18:00,2,0.000,ALERT,212.38,300.87,59.996,1455663603,"201051344001145","219011344069620",0.00,-2.50,0,298.77,307.18,0.0,0.0,0.000,325207.3,325207.3,22177,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663651,153453.00
02/16/2016 18:00,2,0.000,ALERT,211.93,299.97,60.012,1455663603,"201051344000651","219011344069620",0.00,-3.50,0,297.87,305.38,0.0,0.0,0.000,317407.1,317407.1,22505,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663653,153454.00
02/16/2016 18:00,2,0.000,ALERT,211.25,299.07,59.975,1455663603,"274151322000088","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,574641.8,574641.8,11200,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455663654,153455.00
02/16/2016 18:00,2,0.000,ALERT,212.38,298.47,59.970,1455663603,"274151322000068","219011344069620",0.00,-1.50,0,296.66,299.67,0.0,0.0,0.000,480855.6,480855.6,12046,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663656,153456.00
02/16/2016 18:00,2,0.000,ALERT,211.93,300.57,60.002,1455663603,"201051344001135","219011344069620",0.00,-2.50,0,298.47,306.28,0.0,0.0,0.000,314098.6,314098.6,22479,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663658,153457.00
02/16/2016 18:00,2,0.000,ALERT,212.38,302.07,60.002,1455663603,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,320181.1,320181.1,17901,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663660,153458.00
02/16/2016 18:00,2,0.000,ALERT,211.93,299.97,60.007,1455663603,"201051344001203","219011344069620",0.00,-3.00,0,297.87,307.18,0.0,0.0,0.000,320401.0,320401.0,22459,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663662,153459.00
02/16/2016 18:00,2,0.000,ALERT,211.48,299.67,59.986,1455663603,"274151322000054","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,587089.5,587089.5,11232,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663663,153460.00
02/16/2016 18:00,2,0.000,ALERT,213.06,300.87,59.986,1455663603,"201051344000867","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,308977.6,308977.6,17912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663665,153461.00
02/16/2016 18:00,2,0.000,ALERT,211.93,300.27,60.007,1455663603,"201051344001093","219011344069620",0.00,-1.50,0,298.17,305.68,0.0,0.0,0.000,319527.2,319527.2,22322,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663667,153462.00
02/16/2016 18:00,2,0.000,ALERT,212.61,301.47,59.981,1455663603,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,324407.9,324407.9,17378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663669,153463.00
02/16/2016 18:00,2,0.000,ALERT,213.06,300.87,59.996,1455663603,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,317380.9,317380.9,17619,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663671,153464.00
02/16/2016 18:00,2,0.000,ALERT,212.83,302.07,60.002,1455663603,"201051344000569","219011344069620",0.00,-3.00,0,299.37,308.39,0.0,0.0,0.000,325648.0,325648.0,17325,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455663673,153465.00
02/16/2016 18:00,2,0.000,ALERT,212.38,301.17,59.991,1455663603,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,318169.3,318169.3,17740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663675,153466.00
02/16/2016 18:00,2,0.000,ALERT,212.83,301.47,59.996,1455663603,"201051344001158","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,313723.0,313723.0,17934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663677,153467.00
02/16/2016 18:00,2,0.000,ALERT,213.29,302.07,59.986,1455663603,"201051344000576","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,318943.3,318943.3,17426,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455663679,153468.00
02/16/2016 18:00,2,0.000,ALERT,211.70,298.17,59.996,1455663603,"274151322000087","219011344069620",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,562291.4,562291.4,11272,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455663680,153469.00
02/16/2016 18:15,2,0.000,ALERT,212.83,300.57,59.954,1455664503,"201051344000645","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,318182.3,318182.3,17567,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664506,153470.00
02/16/2016 18:15,2,0.000,ALERT,211.03,298.17,59.917,1455664503,"274151322000085","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,589963.0,589963.0,11251,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664507,153471.00
02/16/2016 18:15,2,0.000,ALERT,212.83,300.27,59.970,1455664503,"201051344000633","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,309753.3,309753.3,17945,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455664509,153472.00
02/16/2016 18:15,2,0.000,ALERT,212.38,300.27,59.922,1455664503,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,310585.1,310585.1,17950,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664511,153473.00
02/16/2016 18:15,2,0.000,ALERT,211.93,300.87,59.949,1455664503,"201051344000646","219011344069620",0.00,-3.00,0,297.87,306.58,0.0,0.0,0.000,315990.4,315990.4,22475,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664513,153474.00
02/16/2016 18:15,2,0.000,ALERT,210.80,297.87,59.959,1455664503,"274151322000052","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,597999.3,597999.3,11455,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664515,153475.00
02/16/2016 18:15,2,0.000,ALERT,212.16,300.57,59.965,1455664503,"201051344000585","219011344069620",0.00,-2.50,0,298.17,306.28,0.0,0.0,0.000,320840.0,320840.0,22480,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664516,153476.00
02/16/2016 18:15,2,0.000,ALERT,212.16,300.57,59.954,1455664503,"201051344001230","219011344069620",0.00,-2.50,0,298.77,307.48,0.0,0.0,0.000,319999.9,319999.9,22281,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664518,153477.00
02/16/2016 18:15,2,0.000,ALERT,212.61,301.47,59.933,1455664503,"201051344000582","219011344069620",0.00,-3.50,0,299.07,307.48,0.0,0.0,0.000,313516.4,313516.4,22464,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664520,153478.00
02/16/2016 18:15,2,0.000,ALERT,211.93,300.87,59.981,1455664503,"201051344000955","219011344069620",0.00,-2.50,0,298.47,306.88,0.0,0.0,0.000,324034.4,324034.4,22417,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455664522,153479.00
02/16/2016 18:15,2,0.000,ALERT,211.03,297.57,59.975,1455664503,"274151322000094","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,480708.8,480708.8,11878,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664524,153480.00
02/16/2016 18:15,2,0.000,ALERT,212.16,300.57,59.965,1455664503,"201051344000579","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,324619.2,324619.2,17876,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664526,153481.00
02/16/2016 18:15,2,0.000,ALERT,211.93,300.87,59.970,1455664503,"201051344000890","219011344069620",0.00,-2.50,0,298.77,308.09,0.0,0.0,0.000,321471.4,321471.4,22411,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664527,153482.00
02/16/2016 18:15,2,0.000,ALERT,212.16,300.57,59.986,1455664503,"201051344000438","219011344069620",0.00,-3.00,0,298.47,307.18,0.0,0.0,0.000,323641.1,323641.1,22426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664529,153483.00
02/16/2016 18:15,2,0.000,ALERT,212.38,300.27,59.996,1455664503,"201051344000417","219011344069620",0.00,-3.00,0,297.57,306.58,0.0,0.0,0.000,317424.7,317424.7,22564,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455664532,153484.00
02/16/2016 18:15,2,0.000,ALERT,211.03,298.17,59.986,1455664503,"274151322000083","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,592181.1,592181.1,11490,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664533,153485.00
02/16/2016 18:15,2,0.000,ALERT,211.70,298.47,59.965,1455664503,"274151322000076","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,629361.6,629361.6,11500,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664535,153486.00
02/16/2016 18:15,2,0.000,ALERT,212.38,301.17,59.965,1455664503,"201051344000868","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,309514.0,309514.0,17679,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664537,153487.00
02/16/2016 18:15,2,0.000,ALERT,211.25,299.37,59.959,1455664503,"274151322000095","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,622341.9,622341.9,11384,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664539,153488.00
02/16/2016 18:15,2,0.000,ALERT,212.16,300.27,59.970,1455664503,"201051344000988","219011344069620",0.00,-3.00,0,296.36,302.68,0.0,0.0,0.000,307895.6,307895.6,17954,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664541,153489.00
02/16/2016 18:15,2,0.000,ALERT,211.93,299.67,59.996,1455664503,"201051344001025","219011344069620",0.00,-3.00,0,298.17,306.88,0.0,0.0,0.000,321037.7,321037.7,22473,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664542,153490.00
02/16/2016 18:15,2,0.000,ALERT,212.16,300.27,59.959,1455664503,"201051344000458","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,318295.9,318295.9,17867,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664544,153491.00
02/16/2016 18:15,2,0.000,ALERT,212.83,300.27,59.965,1455664503,"201051344000853","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,316564.8,316564.8,17520,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664546,153492.00
02/16/2016 18:15,2,0.000,ALERT,212.38,300.27,59.965,1455664503,"201051344000685","219011344069620",0.00,-2.50,0,298.47,307.18,0.0,0.0,0.000,323492.0,323492.0,22301,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664548,153493.00
02/16/2016 18:15,2,0.000,ALERT,212.16,299.97,59.965,1455664503,"201051344000917","219011344069620",0.00,-1.50,0,297.57,305.68,0.0,0.0,0.000,321056.5,321056.5,22277,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455664550,153494.00
02/16/2016 18:15,2,0.000,ALERT,212.38,300.57,59.959,1455664503,"201051344001145","219011344069620",0.00,-3.00,0,299.07,308.09,0.0,0.0,0.000,325207.3,325207.3,22179,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664551,153495.00
02/16/2016 18:15,2,0.000,ALERT,212.16,299.67,59.996,1455664503,"201051344000651","219011344069620",0.00,-4.00,0,298.17,305.98,0.0,0.0,0.000,317407.1,317407.1,22507,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455664553,153496.00
02/16/2016 18:15,2,0.000,ALERT,210.57,297.57,59.959,1455664503,"274151322000088","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,574641.8,574641.8,11202,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664555,153497.00
02/16/2016 18:15,2,0.000,ALERT,211.70,297.26,59.954,1455664503,"274151322000068","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,480855.6,480855.6,12048,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455664557,153498.00
02/16/2016 18:15,2,0.000,ALERT,211.70,300.27,59.965,1455664503,"201051344001135","219011344069620",0.00,-2.50,0,298.77,306.88,0.0,0.0,0.000,314098.6,314098.6,22481,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664559,153499.00
02/16/2016 18:15,2,0.000,ALERT,211.93,300.87,59.965,1455664503,"201051344000594","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,320181.1,320181.1,17903,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664560,153500.00
02/16/2016 18:15,2,0.000,ALERT,211.93,299.97,59.996,1455664503,"201051344001203","219011344069620",0.00,-3.00,0,298.17,308.09,0.0,0.0,0.000,320401.0,320401.0,22461,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664562,153501.00
02/16/2016 18:15,2,0.000,ALERT,211.03,298.17,59.949,1455664503,"274151322000054","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,587089.5,587089.5,11234,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664564,153502.00
02/16/2016 18:15,2,0.000,ALERT,212.61,299.97,59.949,1455664503,"201051344000867","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,308977.6,308977.6,17914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664566,153503.00
02/16/2016 18:15,2,0.000,ALERT,211.93,300.57,59.965,1455664503,"201051344001093","219011344069620",0.00,-1.50,0,298.47,306.28,0.0,0.0,0.000,319527.2,319527.2,22324,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664568,153504.00
02/16/2016 18:15,2,0.000,ALERT,212.16,300.27,59.959,1455664503,"201051344000900","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,324407.9,324407.9,17380,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455664570,153505.00
02/16/2016 18:15,2,0.000,ALERT,212.61,299.97,59.954,1455664503,"201051344000648","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,317380.9,317380.9,17621,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664571,153506.00
02/16/2016 18:15,2,0.000,ALERT,212.38,300.87,59.965,1455664503,"201051344000569","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,325648.0,325648.0,17327,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664573,153507.00
02/16/2016 18:15,2,0.000,ALERT,212.16,300.57,59.954,1455664503,"201051344000983","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,318169.3,318169.3,17742,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664575,153508.00
02/16/2016 18:15,2,0.000,ALERT,212.61,300.57,59.965,1455664503,"201051344001158","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,313723.0,313723.0,17936,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664577,153509.00
02/16/2016 18:15,2,0.000,ALERT,212.83,301.47,59.944,1455664503,"201051344000576","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,318943.3,318943.3,17428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664579,153510.00
02/16/2016 18:15,2,0.000,ALERT,211.03,297.57,59.959,1455664503,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,562291.4,562291.4,11274,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455664581,153511.00
02/16/2016 18:30,2,0.000,ALERT,212.38,299.97,59.991,1455665403,"201051344000645","219011344069620",0.00,-2.50,0,287.05,302.68,0.0,0.0,0.000,318182.3,318182.3,17569,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665405,153512.00
02/16/2016 18:30,2,0.000,ALERT,211.03,297.57,59.986,1455665403,"274151322000085","219011344069620",0.00,-0.50,0,284.64,317.40,0.0,0.0,0.000,589963.0,589963.0,11253,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665407,153513.00
02/16/2016 18:30,2,0.000,ALERT,212.38,299.67,59.975,1455665403,"201051344000633","219011344069620",0.00,-3.50,0,285.84,301.77,0.0,0.0,0.000,309753.3,309753.3,17947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665409,153514.00
02/16/2016 18:30,2,0.000,ALERT,212.16,299.97,60.012,1455665403,"201051344000469","219011344069620",0.00,-4.00,0,286.44,302.07,0.0,0.0,0.000,310585.1,310585.1,17952,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665410,153515.00
02/16/2016 18:30,2,0.000,ALERT,211.25,299.37,59.954,1455665403,"201051344000646","219011344069620",0.00,-3.50,0,286.14,302.07,0.0,0.0,0.000,315990.4,315990.4,22477,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665412,153516.00
02/16/2016 18:30,2,0.000,ALERT,210.57,298.17,60.007,1455665403,"274151322000052","219011344069620",0.00,-2.50,0,284.94,316.50,0.0,0.0,0.000,597999.3,597999.3,11457,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665414,153517.00
02/16/2016 18:30,2,0.000,ALERT,211.70,299.37,60.007,1455665403,"201051344000585","219011344069620",0.00,-2.50,0,286.14,302.07,0.0,0.0,0.000,320840.0,320840.0,22482,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665416,153518.00
02/16/2016 18:30,2,0.000,ALERT,211.48,299.67,59.965,1455665403,"201051344001230","219011344069620",0.00,-3.00,0,286.74,302.07,0.0,0.0,0.000,319999.9,319999.9,22283,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665418,153519.00
02/16/2016 18:30,2,0.000,ALERT,211.93,300.27,60.002,1455665403,"201051344000582","219011344069620",0.00,-3.50,0,287.35,302.98,0.0,0.0,0.000,313516.4,313516.4,22466,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665420,153520.00
02/16/2016 18:30,2,0.000,ALERT,211.03,299.37,59.996,1455665403,"201051344000955","219011344069620",0.00,-3.00,0,286.44,302.07,0.0,0.0,0.000,324034.4,324034.4,22419,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665421,153521.00
02/16/2016 18:30,2,0.000,ALERT,211.03,297.57,59.991,1455665403,"274151322000094","219011344069620",0.00,-3.00,0,284.04,317.10,0.0,0.0,0.000,480708.8,480708.8,11880,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665423,153522.00
02/16/2016 18:30,2,0.000,ALERT,212.16,300.87,59.954,1455665403,"201051344000579","219011344069620",0.00,-2.50,0,287.65,303.28,0.0,0.0,0.000,324619.2,324619.2,17878,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665425,153523.00
02/16/2016 18:30,2,0.000,ALERT,211.25,299.97,59.991,1455665403,"201051344000890","219011344069620",0.00,-2.50,0,287.35,303.28,0.0,0.0,0.000,321471.4,321471.4,22413,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665427,153524.00
02/16/2016 18:30,2,0.000,ALERT,211.48,299.37,59.996,1455665403,"201051344000438","219011344069620",0.00,-3.50,0,286.44,302.37,0.0,0.0,0.000,323641.1,323641.1,22428,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665429,153525.00
02/16/2016 18:30,2,0.000,ALERT,211.48,298.77,59.996,1455665403,"201051344000417","219011344069620",0.00,-3.00,0,286.14,301.77,0.0,0.0,0.000,317424.7,317424.7,22566,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665430,153526.00
02/16/2016 18:30,2,0.000,ALERT,211.03,298.47,59.996,1455665403,"274151322000083","219011344069620",0.00,-2.50,0,285.24,318.30,0.0,0.0,0.000,592181.1,592181.1,11492,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665432,153527.00
02/16/2016 18:30,2,0.000,ALERT,211.70,298.47,59.981,1455665403,"274151322000076","219011344069620",0.00,-2.50,0,284.64,317.10,0.0,0.0,0.000,629361.6,629361.6,11502,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665434,153528.00
02/16/2016 18:30,2,0.000,ALERT,212.16,300.87,60.023,1455665403,"201051344000868","219011344069620",0.00,-4.00,0,287.65,302.98,0.0,0.0,0.000,309514.0,309514.0,17681,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665436,153529.00
02/16/2016 18:30,2,0.000,ALERT,211.03,299.07,59.975,1455665403,"274151322000095","219011344069620",0.00,-3.50,0,285.84,318.91,0.0,0.0,0.000,622341.9,622341.9,11386,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665438,153530.00
02/16/2016 18:30,2,0.000,ALERT,211.93,300.27,60.012,1455665403,"201051344000988","219011344069620",0.00,-3.00,0,284.94,301.77,0.0,0.0,0.000,307895.6,307895.6,17956,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665440,153531.00
02/16/2016 18:30,2,0.000,ALERT,211.25,298.77,60.018,1455665403,"201051344001025","219011344069620",0.00,-3.50,0,286.14,302.68,0.0,0.0,0.000,321037.7,321037.7,22475,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665441,153532.00
02/16/2016 18:30,2,0.000,ALERT,211.70,299.97,59.996,1455665403,"201051344000458","219011344069620",0.00,-1.50,0,287.05,302.98,0.0,0.0,0.000,318295.9,318295.9,17869,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665443,153533.00
02/16/2016 18:30,2,0.000,ALERT,212.38,299.67,60.007,1455665403,"201051344000853","219011344069620",0.00,-3.50,0,286.74,302.37,0.0,0.0,0.000,316564.8,316564.8,17522,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665445,153534.00
02/16/2016 18:30,2,0.000,ALERT,211.70,299.37,60.007,1455665403,"201051344000685","219011344069620",0.00,-3.00,0,286.44,302.07,0.0,0.0,0.000,323492.0,323492.0,22303,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665447,153535.00
02/16/2016 18:30,2,0.000,ALERT,211.48,299.07,60.023,1455665403,"201051344000917","219011344069620",0.00,-1.50,0,285.54,301.47,0.0,0.0,0.000,321056.5,321056.5,22279,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665449,153536.00
02/16/2016 18:30,2,0.000,ALERT,211.70,299.67,60.012,1455665403,"201051344001145","219011344069620",0.00,-3.00,0,287.05,302.68,0.0,0.0,0.000,325207.3,325207.3,22181,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665450,153537.00
02/16/2016 18:30,2,0.000,ALERT,211.48,298.47,60.023,1455665403,"201051344000651","219011344069620",0.00,-4.00,0,286.14,301.47,0.0,0.0,0.000,317407.1,317407.1,22509,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665452,153538.00
02/16/2016 18:30,2,0.000,ALERT,210.57,297.87,59.996,1455665403,"274151322000088","219011344069620",0.00,-1.00,0,284.64,316.20,0.0,0.0,0.000,574641.8,574641.8,11204,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665454,153539.00
02/16/2016 18:30,2,0.000,ALERT,211.70,297.57,59.981,1455665403,"274151322000068","219011344069620",0.00,-2.00,0,284.04,315.90,0.0,0.0,0.000,480855.6,480855.6,12050,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665456,153540.00
02/16/2016 18:30,2,0.000,ALERT,211.03,299.37,59.959,1455665403,"201051344001135","219011344069620",0.00,-3.00,0,286.74,302.68,0.0,0.0,0.000,314098.6,314098.6,22483,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665457,153541.00
02/16/2016 18:30,2,0.000,ALERT,211.48,300.87,60.007,1455665403,"201051344000594","219011344069620",0.00,-3.00,0,287.05,302.37,0.0,0.0,0.000,320181.1,320181.1,17905,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665459,153542.00
02/16/2016 18:30,2,0.000,ALERT,211.48,299.07,60.007,1455665403,"201051344001203","219011344069620",0.00,-3.00,0,286.44,303.58,0.0,0.0,0.000,320401.0,320401.0,22463,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665461,153543.00
02/16/2016 18:30,2,0.000,ALERT,210.80,298.17,59.970,1455665403,"274151322000054","219011344069620",0.00,-1.50,0,284.94,316.80,0.0,0.0,0.000,587089.5,587089.5,11236,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665463,153544.00
02/16/2016 18:30,2,0.000,ALERT,211.93,299.67,60.012,1455665403,"201051344000867","219011344069620",0.00,-2.50,0,286.14,302.68,0.0,0.0,0.000,308977.6,308977.6,17916,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665465,153545.00
02/16/2016 18:30,2,0.000,ALERT,211.48,299.37,60.044,1455665403,"201051344001093","219011344069620",0.00,-2.00,0,286.44,302.07,0.0,0.0,0.000,319527.2,319527.2,22326,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665467,153546.00
02/16/2016 18:30,2,0.000,ALERT,211.70,299.97,60.012,1455665403,"201051344000900","219011344069620",0.00,-3.50,0,287.05,302.07,0.0,0.0,0.000,324407.9,324407.9,17382,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665469,153547.00
02/16/2016 18:30,2,0.000,ALERT,212.16,299.37,60.012,1455665403,"201051344000648","219011344069620",0.00,-4.00,0,286.14,302.37,0.0,0.0,0.000,317380.9,317380.9,17623,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665470,153548.00
02/16/2016 18:30,2,0.000,ALERT,211.93,300.87,60.007,1455665403,"201051344000569","219011344069620",0.00,-3.00,0,287.65,303.28,0.0,0.0,0.000,325648.0,325648.0,17329,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665472,153549.00
02/16/2016 18:30,2,0.000,ALERT,211.70,300.27,60.044,1455665403,"201051344000983","219011344069620",0.00,-3.00,0,287.05,302.68,0.0,0.0,0.000,318169.3,318169.3,17744,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665474,153550.00
02/16/2016 18:30,2,0.000,ALERT,211.93,300.27,60.002,1455665403,"201051344001158","219011344069620",0.00,-4.00,0,287.05,302.07,0.0,0.0,0.000,313723.0,313723.0,17938,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665476,153551.00
02/16/2016 18:30,2,0.000,ALERT,212.38,300.87,60.034,1455665403,"201051344000576","219011344069620",0.00,-3.50,0,287.65,302.68,0.0,0.0,0.000,318943.3,318943.3,17430,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455665478,153552.00
02/16/2016 18:30,2,0.000,ALERT,211.03,297.26,60.007,1455665403,"274151322000087","219011344069620",0.00,-0.50,0,283.74,316.20,0.0,0.0,0.000,562291.4,562291.4,11276,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455665479,153553.00
02/16/2016 18:45,2,0.000,ALERT,211.93,299.37,59.959,1455666303,"201051344000645","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,318182.3,318182.3,17571,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666305,153554.00
02/16/2016 18:45,2,0.000,ALERT,210.12,296.66,59.949,1455666303,"274151322000085","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,589963.0,589963.0,11255,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666307,153555.00
02/16/2016 18:45,2,0.000,ALERT,212.16,299.07,59.959,1455666303,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,309753.3,309753.3,17949,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666309,153556.00
02/16/2016 18:45,2,0.000,ALERT,211.48,299.37,59.954,1455666303,"201051344000469","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,310585.1,310585.1,17954,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666311,153557.00
02/16/2016 18:45,2,0.000,ALERT,211.25,299.07,59.938,1455666303,"201051344000646","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,315990.4,315990.4,22479,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666313,153558.00
02/16/2016 18:45,2,0.000,ALERT,209.90,297.57,59.922,1455666303,"274151322000052","219011344069620",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,597999.3,597999.3,11459,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666315,153559.00
02/16/2016 18:45,2,0.000,ALERT,211.48,299.07,59.949,1455666303,"201051344000585","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,320840.0,320840.0,22484,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666316,153560.00
02/16/2016 18:45,2,0.000,ALERT,211.25,299.07,59.917,1455666303,"201051344001230","219011344069620",0.00,-3.00,0,297.87,301.17,0.0,0.0,0.000,319999.9,319999.9,22285,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666318,153561.00
02/16/2016 18:45,2,0.000,ALERT,211.93,299.97,59.981,1455666303,"201051344000582","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,313516.4,313516.4,22468,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666320,153562.00
02/16/2016 18:45,2,0.000,ALERT,211.03,298.77,59.901,1455666303,"201051344000955","219011344069620",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,324034.4,324034.4,22421,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666322,153563.00
02/16/2016 18:45,2,0.000,ALERT,210.12,296.36,59.944,1455666303,"274151322000094","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,480708.8,480708.8,11882,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455666324,153564.00
02/16/2016 18:45,2,0.000,ALERT,211.48,299.97,59.965,1455666303,"201051344000579","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,324619.2,324619.2,17880,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666325,153565.00
02/16/2016 18:45,2,0.000,ALERT,211.03,299.37,59.944,1455666303,"201051344000890","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,321471.4,321471.4,22415,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666327,153566.00
02/16/2016 18:45,2,0.000,ALERT,211.25,298.47,59.944,1455666303,"201051344000438","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,323641.1,323641.1,22430,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666329,153567.00
02/16/2016 18:45,2,0.000,ALERT,211.48,298.47,59.959,1455666303,"201051344000417","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,317424.7,317424.7,22568,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455666331,153568.00
02/16/2016 18:45,2,0.000,ALERT,210.35,297.57,59.981,1455666303,"274151322000083","219011344069620",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,592181.1,592181.1,11494,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666333,153569.00
02/16/2016 18:45,2,0.000,ALERT,210.57,296.36,59.912,1455666303,"274151322000076","219011344069620",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,629361.6,629361.6,11504,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666335,153570.00
02/16/2016 18:45,2,0.000,ALERT,211.48,299.67,59.954,1455666303,"201051344000868","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,309514.0,309514.0,17683,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666336,153571.00
02/16/2016 18:45,2,0.000,ALERT,210.12,297.87,59.938,1455666303,"274151322000095","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,622341.9,622341.9,11388,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666338,153572.00
02/16/2016 18:45,2,0.000,ALERT,211.25,299.07,59.954,1455666303,"201051344000988","219011344069620",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,307895.6,307895.6,17958,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666340,153573.00
02/16/2016 18:45,2,0.000,ALERT,211.03,298.17,59.954,1455666303,"201051344001025","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,321037.7,321037.7,22477,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666342,153574.00
02/16/2016 18:45,2,0.000,ALERT,211.25,299.37,59.991,1455666303,"201051344000458","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,318295.9,318295.9,17871,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666344,153575.00
02/16/2016 18:45,2,0.000,ALERT,211.93,298.77,59.965,1455666303,"201051344000853","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,316564.8,316564.8,17524,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666345,153576.00
02/16/2016 18:45,2,0.000,ALERT,211.48,298.77,59.949,1455666303,"201051344000685","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,323492.0,323492.0,22305,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455666347,153577.00
02/16/2016 18:45,2,0.000,ALERT,211.48,298.47,59.954,1455666303,"201051344000917","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,321056.5,321056.5,22281,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666349,153578.00
02/16/2016 18:45,2,0.000,ALERT,211.48,299.07,59.938,1455666303,"201051344001145","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,325207.3,325207.3,22183,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666351,153579.00
02/16/2016 18:45,2,0.000,ALERT,211.25,298.17,59.959,1455666303,"201051344000651","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,317407.1,317407.1,22511,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666352,153580.00
02/16/2016 18:45,2,0.000,ALERT,209.90,296.36,59.996,1455666303,"274151322000088","219011344069620",0.00,-1.50,0,294.26,299.37,0.0,0.0,0.000,574641.8,574641.8,11206,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666354,153581.00
02/16/2016 18:45,2,0.000,ALERT,211.03,296.36,59.944,1455666303,"274151322000068","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,480855.6,480855.6,12052,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666356,153582.00
02/16/2016 18:45,2,0.000,ALERT,210.80,298.77,59.944,1455666303,"201051344001135","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,314098.6,314098.6,22485,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455666358,153583.00
02/16/2016 18:45,2,0.000,ALERT,211.03,299.67,59.917,1455666303,"201051344000594","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,320181.1,320181.1,17907,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666360,153584.00
02/16/2016 18:45,2,0.000,ALERT,211.25,298.47,59.954,1455666303,"201051344001203","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,320401.0,320401.0,22465,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666362,153585.00
02/16/2016 18:45,2,0.000,ALERT,210.12,297.57,59.944,1455666303,"274151322000054","219011344069620",0.00,-1.50,0,294.56,299.97,0.0,0.0,0.000,587089.5,587089.5,11238,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666363,153586.00
02/16/2016 18:45,2,0.000,ALERT,211.70,299.07,59.954,1455666303,"201051344000867","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,308977.6,308977.6,17918,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455666365,153587.00
