ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 18:45,2,0.000,ALERT,211.25,298.77,59.954,1455666303,"201051344001093","219011344069620",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,319527.2,319527.2,22328,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666367,153588.00
02/16/2016 18:45,2,0.000,ALERT,211.25,299.07,59.959,1455666303,"201051344000900","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,324407.9,324407.9,17384,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666369,153589.00
02/16/2016 18:45,2,0.000,ALERT,211.70,298.47,59.959,1455666303,"201051344000648","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,317380.9,317380.9,17625,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666371,153590.00
02/16/2016 18:45,2,0.000,ALERT,211.48,299.67,59.986,1455666303,"201051344000569","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,325648.0,325648.0,17331,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666373,153591.00
02/16/2016 18:45,2,0.000,ALERT,211.25,299.07,59.954,1455666303,"201051344000983","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,318169.3,318169.3,17746,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666374,153592.00
02/16/2016 18:45,2,0.000,ALERT,211.70,299.37,59.959,1455666303,"201051344001158","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,313723.0,313723.0,17940,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666376,153593.00
02/16/2016 18:45,2,0.000,ALERT,211.93,299.67,59.928,1455666303,"201051344000576","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,318943.3,318943.3,17432,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455666378,153594.00
02/16/2016 18:45,2,0.000,ALERT,210.12,296.36,59.954,1455666303,"274151322000087","219011344069620",0.00,-1.00,0,293.36,298.77,0.0,0.0,0.000,562291.4,562291.4,11278,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455666380,153595.00
02/16/2016 19:00,2,0.000,ALERT,212.16,299.37,60.018,1455667203,"201051344000645","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,318182.3,318182.3,17573,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667206,153596.00
02/16/2016 19:00,2,0.000,ALERT,210.57,296.06,59.970,1455667203,"274151322000085","219011344069620",0.00,-0.50,0,294.86,298.47,0.0,0.0,0.000,589963.0,589963.0,11257,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667207,153597.00
02/16/2016 19:00,2,0.000,ALERT,212.38,298.77,59.970,1455667203,"201051344000633","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,309753.3,309753.3,17951,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455667209,153598.00
02/16/2016 19:00,2,0.000,ALERT,211.70,299.07,60.018,1455667203,"201051344000469","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,310585.1,310585.1,17956,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667211,153599.00
02/16/2016 19:00,2,0.000,ALERT,211.25,299.07,59.981,1455667203,"201051344000646","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,315990.4,315990.4,22481,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667213,153600.00
02/16/2016 19:00,2,0.000,ALERT,210.12,296.96,59.981,1455667203,"274151322000052","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,597999.3,597999.3,11461,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667215,153601.00
02/16/2016 19:00,2,0.000,ALERT,211.48,299.07,59.991,1455667203,"201051344000585","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,320840.0,320840.0,22486,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667217,153602.00
02/16/2016 19:00,2,0.000,ALERT,211.25,299.07,59.996,1455667203,"201051344001230","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,319999.9,319999.9,22287,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455667218,153603.00
02/16/2016 19:00,2,0.000,ALERT,211.93,299.67,59.986,1455667203,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,313516.4,313516.4,22470,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667220,153604.00
02/16/2016 19:00,2,0.000,ALERT,210.80,298.47,59.991,1455667203,"201051344000955","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,324034.4,324034.4,22423,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667222,153605.00
02/16/2016 19:00,2,0.000,ALERT,210.35,295.46,59.981,1455667203,"274151322000094","219011344069620",0.00,-3.50,0,294.26,297.87,0.0,0.0,0.000,480708.8,480708.8,11884,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667224,153606.00
02/16/2016 19:00,2,0.000,ALERT,211.93,299.67,59.996,1455667203,"201051344000579","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,324619.2,324619.2,17882,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667226,153607.00
02/16/2016 19:00,2,0.000,ALERT,211.25,299.37,59.991,1455667203,"201051344000890","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,321471.4,321471.4,22417,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667228,153608.00
02/16/2016 19:00,2,0.000,ALERT,211.25,298.47,59.996,1455667203,"201051344000438","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,323641.1,323641.1,22432,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455667229,153609.00
02/16/2016 19:00,2,0.000,ALERT,211.48,298.47,59.965,1455667203,"201051344000417","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,317424.7,317424.7,22570,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667231,153610.00
02/16/2016 19:00,2,0.000,ALERT,210.57,296.66,59.981,1455667203,"274151322000083","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,592181.1,592181.1,11496,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667233,153611.00
02/16/2016 19:00,2,0.000,ALERT,211.03,296.36,59.991,1455667203,"274151322000076","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,629361.6,629361.6,11506,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455667235,153612.00
02/16/2016 19:00,2,0.000,ALERT,211.70,299.97,59.981,1455667203,"201051344000868","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,309514.0,309514.0,17685,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667237,153613.00
02/16/2016 19:00,2,0.000,ALERT,210.35,297.26,59.975,1455667203,"274151322000095","219011344069620",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,622341.9,622341.9,11390,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667238,153614.00
02/16/2016 19:00,2,0.000,ALERT,211.48,299.07,59.991,1455667203,"201051344000988","219011344069620",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,307895.6,307895.6,17960,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455667240,153615.00
02/16/2016 19:00,2,0.000,ALERT,211.25,298.17,59.991,1455667203,"201051344001025","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,321037.7,321037.7,22479,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667242,153616.00
02/16/2016 19:00,2,0.000,ALERT,211.70,299.67,59.991,1455667203,"201051344000458","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,318295.9,318295.9,17873,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667244,153617.00
02/16/2016 19:00,2,0.000,ALERT,212.38,299.37,59.944,1455667203,"201051344000853","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,316564.8,316564.8,17526,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667246,153618.00
02/16/2016 19:00,2,0.000,ALERT,211.70,298.77,59.996,1455667203,"201051344000685","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,323492.0,323492.0,22307,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667247,153619.00
02/16/2016 19:00,2,0.000,ALERT,211.48,298.17,59.986,1455667203,"201051344000917","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,321056.5,321056.5,22283,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667249,153620.00
02/16/2016 19:00,2,0.000,ALERT,211.70,299.07,59.975,1455667203,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,325207.3,325207.3,22185,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455667251,153621.00
02/16/2016 19:00,2,0.000,ALERT,211.48,298.17,59.991,1455667203,"201051344000651","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,317407.1,317407.1,22513,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667253,153622.00
02/16/2016 19:00,2,0.000,ALERT,210.35,296.06,60.034,1455667203,"274151322000088","219011344069620",0.00,-2.00,0,294.56,298.17,0.0,0.0,0.000,574641.8,574641.8,11208,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667254,153623.00
02/16/2016 19:00,2,0.000,ALERT,211.25,295.76,59.991,1455667203,"274151322000068","219011344069620",0.00,-2.00,0,294.26,297.57,0.0,0.0,0.000,480855.6,480855.6,12054,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667256,153624.00
02/16/2016 19:00,2,0.000,ALERT,211.03,298.77,59.996,1455667203,"201051344001135","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,314098.6,314098.6,22487,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667258,153625.00
02/16/2016 19:00,2,0.000,ALERT,211.48,299.67,60.039,1455667203,"201051344000594","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,320181.1,320181.1,17909,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667260,153626.00
02/16/2016 19:00,2,0.000,ALERT,211.48,298.17,59.944,1455667203,"201051344001203","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,320401.0,320401.0,22467,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667262,153627.00
02/16/2016 19:00,2,0.000,ALERT,210.35,296.36,59.975,1455667203,"274151322000054","219011344069620",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,587089.5,587089.5,11240,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667264,153628.00
02/16/2016 19:00,2,0.000,ALERT,212.16,298.77,59.986,1455667203,"201051344000867","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,308977.6,308977.6,17920,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667265,153629.00
02/16/2016 19:00,2,0.000,ALERT,211.25,298.77,59.996,1455667203,"201051344001093","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,319527.2,319527.2,22330,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667267,153630.00
02/16/2016 19:00,2,0.000,ALERT,211.70,299.67,59.991,1455667203,"201051344000900","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,324407.9,324407.9,17386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667269,153631.00
02/16/2016 19:00,2,0.000,ALERT,212.16,298.77,59.991,1455667203,"201051344000648","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,317380.9,317380.9,17627,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455667271,153632.00
02/16/2016 19:00,2,0.000,ALERT,211.93,299.97,59.996,1455667203,"201051344000569","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,325648.0,325648.0,17333,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667273,153633.00
02/16/2016 19:00,2,0.000,ALERT,211.70,299.67,59.996,1455667203,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,318169.3,318169.3,17748,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667275,153634.00
02/16/2016 19:00,2,0.000,ALERT,211.93,299.37,59.996,1455667203,"201051344001158","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,313723.0,313723.0,17942,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455667277,153635.00
02/16/2016 19:00,2,0.000,ALERT,212.38,299.97,60.028,1455667203,"201051344000576","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,318943.3,318943.3,17434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667279,153636.00
02/16/2016 19:00,2,0.000,ALERT,210.57,295.16,60.018,1455667203,"274151322000087","219011344069620",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,562291.4,562291.4,11280,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455667280,153637.00
02/16/2016 19:15,2,0.000,ALERT,212.61,299.97,59.970,1455668104,"201051344000645","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,318182.3,318182.3,17575,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668107,153638.00
02/16/2016 19:15,2,0.000,ALERT,210.80,296.36,59.970,1455668104,"274151322000085","219011344069620",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,589963.0,589963.0,11259,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668108,153639.00
02/16/2016 19:15,2,0.000,ALERT,212.83,299.97,59.975,1455668104,"201051344000633","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,309753.3,309753.3,17953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455668110,153640.00
02/16/2016 19:15,2,0.000,ALERT,212.38,300.27,59.970,1455668104,"201051344000469","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,310585.1,310585.1,17958,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455668112,153641.00
02/16/2016 19:15,2,0.000,ALERT,211.25,298.47,59.970,1455668104,"201051344000646","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,315990.4,315990.4,22483,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668114,153642.00
02/16/2016 19:15,2,0.000,ALERT,210.57,297.26,59.944,1455668104,"274151322000052","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,597999.3,597999.3,11463,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668116,153643.00
02/16/2016 19:15,2,0.000,ALERT,211.48,298.47,59.965,1455668104,"201051344000585","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,320840.0,320840.0,22488,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668118,153644.00
02/16/2016 19:15,2,0.000,ALERT,211.48,298.77,59.970,1455668104,"201051344001230","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,319999.9,319999.9,22289,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668119,153645.00
02/16/2016 19:15,2,0.000,ALERT,211.93,299.67,59.965,1455668104,"201051344000582","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,313516.4,313516.4,22472,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668121,153646.00
02/16/2016 19:15,2,0.000,ALERT,211.03,298.47,59.922,1455668104,"201051344000955","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,324034.4,324034.4,22425,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668123,153647.00
02/16/2016 19:15,2,0.000,ALERT,210.80,296.06,59.970,1455668104,"274151322000094","219011344069620",0.00,-3.50,0,293.36,297.26,0.0,0.0,0.000,480708.8,480708.8,11886,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668125,153648.00
02/16/2016 19:15,2,0.000,ALERT,212.38,300.87,59.975,1455668104,"201051344000579","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,324619.2,324619.2,17884,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668126,153649.00
02/16/2016 19:15,2,0.000,ALERT,211.48,299.07,59.965,1455668104,"201051344000890","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,321471.4,321471.4,22419,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668128,153650.00
02/16/2016 19:15,2,0.000,ALERT,211.70,298.47,59.970,1455668104,"201051344000438","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,323641.1,323641.1,22434,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668130,153651.00
02/16/2016 19:15,2,0.000,ALERT,211.70,298.17,59.965,1455668104,"201051344000417","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,317424.7,317424.7,22572,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455668132,153652.00
02/16/2016 19:15,2,0.000,ALERT,211.03,296.96,59.938,1455668104,"274151322000083","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,592181.1,592181.1,11498,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668134,153653.00
02/16/2016 19:15,2,0.000,ALERT,211.48,296.36,59.954,1455668104,"274151322000076","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,629361.6,629361.6,11508,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668136,153654.00
02/16/2016 19:15,2,0.000,ALERT,212.38,300.87,59.959,1455668104,"201051344000868","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,309514.0,309514.0,17687,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668137,153655.00
02/16/2016 19:15,2,0.000,ALERT,210.80,297.57,59.912,1455668104,"274151322000095","219011344069620",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,622341.9,622341.9,11392,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668139,153656.00
02/16/2016 19:15,2,0.000,ALERT,212.16,299.97,59.949,1455668104,"201051344000988","219011344069620",0.00,-3.00,0,294.86,301.77,0.0,0.0,0.000,307895.6,307895.6,17962,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668141,153657.00
02/16/2016 19:15,2,0.000,ALERT,211.25,297.87,59.965,1455668104,"201051344001025","219011344069620",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,321037.7,321037.7,22481,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455668143,153658.00
02/16/2016 19:15,2,0.000,ALERT,212.16,300.57,59.965,1455668104,"201051344000458","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,318295.9,318295.9,17875,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455668145,153659.00
02/16/2016 19:15,2,0.000,ALERT,212.83,299.97,59.959,1455668104,"201051344000853","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,316564.8,316564.8,17528,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668147,153660.00
02/16/2016 19:15,2,0.000,ALERT,211.70,298.47,59.922,1455668104,"201051344000685","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,323492.0,323492.0,22309,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668148,153661.00
02/16/2016 19:15,2,0.000,ALERT,211.48,297.87,59.959,1455668104,"201051344000917","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,321056.5,321056.5,22285,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668150,153662.00
02/16/2016 19:15,2,0.000,ALERT,211.48,298.47,59.991,1455668104,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,325207.3,325207.3,22187,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668152,153663.00
02/16/2016 19:15,2,0.000,ALERT,211.25,297.57,59.959,1455668104,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,317407.1,317407.1,22515,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668154,153664.00
02/16/2016 19:15,2,0.000,ALERT,210.35,296.06,59.949,1455668104,"274151322000088","219011344069620",0.00,-2.00,0,293.66,297.87,0.0,0.0,0.000,574641.8,574641.8,11210,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668156,153665.00
02/16/2016 19:15,2,0.000,ALERT,211.48,295.46,59.965,1455668104,"274151322000068","219011344069620",0.00,-2.00,0,293.36,296.96,0.0,0.0,0.000,480855.6,480855.6,12056,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668157,153666.00
02/16/2016 19:15,2,0.000,ALERT,211.03,298.47,59.965,1455668104,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,314098.6,314098.6,22489,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668159,153667.00
02/16/2016 19:15,2,0.000,ALERT,211.93,300.87,59.959,1455668104,"201051344000594","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,320181.1,320181.1,17911,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668161,153668.00
02/16/2016 19:15,2,0.000,ALERT,211.48,298.17,59.986,1455668104,"201051344001203","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,320401.0,320401.0,22469,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668163,153669.00
02/16/2016 19:15,2,0.000,ALERT,210.57,296.66,59.959,1455668104,"274151322000054","219011344069620",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,587089.5,587089.5,11242,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668165,153670.00
02/16/2016 19:15,2,0.000,ALERT,212.61,299.97,59.959,1455668104,"201051344000867","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,308977.6,308977.6,17922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668167,153671.00
02/16/2016 19:15,2,0.000,ALERT,211.25,298.17,59.954,1455668104,"201051344001093","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,319527.2,319527.2,22332,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455668168,153672.00
02/16/2016 19:15,2,0.000,ALERT,212.16,300.27,59.959,1455668104,"201051344000900","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,324407.9,324407.9,17388,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668170,153673.00
02/16/2016 19:15,2,0.000,ALERT,212.38,299.67,59.959,1455668104,"201051344000648","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,317380.9,317380.9,17629,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668172,153674.00
02/16/2016 19:15,2,0.000,ALERT,212.38,300.57,59.917,1455668104,"201051344000569","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,325648.0,325648.0,17335,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455668174,153675.00
02/16/2016 19:15,2,0.000,ALERT,212.38,300.57,59.938,1455668104,"201051344000983","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,318169.3,318169.3,17750,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668176,153676.00
02/16/2016 19:15,2,0.000,ALERT,212.38,299.97,59.959,1455668104,"201051344001158","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,313723.0,313723.0,17944,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455668177,153677.00
02/16/2016 19:15,2,0.000,ALERT,212.83,300.57,59.959,1455668104,"201051344000576","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,318943.3,318943.3,17436,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668179,153678.00
02/16/2016 19:15,2,0.000,ALERT,210.80,295.76,59.965,1455668104,"274151322000087","219011344069620",0.00,-1.00,0,292.76,297.26,0.0,0.0,0.000,562291.4,562291.4,11282,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455668181,153679.00
02/16/2016 19:30,2,0.000,ALERT,212.61,300.27,59.922,1455669003,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,318182.3,318182.3,17577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669006,153680.00
02/16/2016 19:30,2,0.000,ALERT,210.80,296.66,59.949,1455669003,"274151322000085","219011344069620",0.00,-1.50,0,294.86,298.17,0.0,0.0,0.000,589963.0,589963.0,11261,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669008,153681.00
02/16/2016 19:30,2,0.000,ALERT,212.83,299.97,59.959,1455669003,"201051344000633","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,309753.3,309753.3,17955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669009,153682.00
02/16/2016 19:30,2,0.000,ALERT,212.38,300.27,59.954,1455669003,"201051344000469","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,310585.1,310585.1,17960,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669011,153683.00
02/16/2016 19:30,2,0.000,ALERT,211.25,299.07,60.007,1455669003,"201051344000646","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,315990.4,315990.4,22485,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669013,153684.00
02/16/2016 19:30,2,0.000,ALERT,210.57,296.06,59.965,1455669003,"274151322000052","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,597999.3,597999.3,11465,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669015,153685.00
02/16/2016 19:30,2,0.000,ALERT,211.48,299.07,59.959,1455669003,"201051344000585","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,320840.0,320840.0,22490,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669017,153686.00
02/16/2016 19:30,2,0.000,ALERT,211.25,299.07,59.965,1455669003,"201051344001230","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,319999.9,319999.9,22291,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669018,153687.00
02/16/2016 19:30,2,0.000,ALERT,211.93,299.67,59.970,1455669003,"201051344000582","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,313516.4,313516.4,22474,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669020,153688.00
02/16/2016 19:30,2,0.000,ALERT,211.03,298.77,60.002,1455669003,"201051344000955","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,324034.4,324034.4,22427,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669022,153689.00
02/16/2016 19:30,2,0.000,ALERT,210.57,295.46,59.959,1455669003,"274151322000094","219011344069620",0.00,-3.50,0,294.26,297.26,0.0,0.0,0.000,480708.8,480708.8,11888,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669024,153690.00
02/16/2016 19:30,2,0.000,ALERT,212.16,300.57,59.970,1455669003,"201051344000579","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,324619.2,324619.2,17886,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669026,153691.00
02/16/2016 19:30,2,0.000,ALERT,211.25,299.07,60.007,1455669003,"201051344000890","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,321471.4,321471.4,22421,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669027,153692.00
02/16/2016 19:30,2,0.000,ALERT,211.48,298.77,59.944,1455669003,"201051344000438","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,323641.1,323641.1,22436,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669029,153693.00
02/16/2016 19:30,2,0.000,ALERT,211.70,298.17,59.959,1455669003,"201051344000417","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,317424.7,317424.7,22574,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669031,153694.00
02/16/2016 19:30,2,0.000,ALERT,210.57,296.96,59.975,1455669003,"274151322000083","219011344069620",0.00,-3.00,0,295.16,298.47,0.0,0.0,0.000,592181.1,592181.1,11500,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669033,153695.00
02/16/2016 19:30,2,0.000,ALERT,211.48,297.26,59.970,1455669003,"274151322000076","219011344069620",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,629361.6,629361.6,11510,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669035,153696.00
02/16/2016 19:30,2,0.000,ALERT,212.16,300.87,59.986,1455669003,"201051344000868","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,309514.0,309514.0,17689,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669036,153697.00
02/16/2016 19:30,2,0.000,ALERT,210.80,297.57,59.970,1455669003,"274151322000095","219011344069620",0.00,-3.50,0,296.06,298.77,0.0,0.0,0.000,622341.9,622341.9,11394,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669038,153698.00
02/16/2016 19:30,2,0.000,ALERT,212.16,300.27,59.975,1455669003,"201051344000988","219011344069620",0.00,-3.00,0,295.46,301.77,0.0,0.0,0.000,307895.6,307895.6,17964,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669040,153699.00
02/16/2016 19:30,2,0.000,ALERT,211.25,298.17,59.996,1455669003,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,321037.7,321037.7,22483,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669042,153700.00
02/16/2016 19:30,2,0.000,ALERT,212.16,300.27,59.970,1455669003,"201051344000458","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,318295.9,318295.9,17877,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669044,153701.00
02/16/2016 19:30,2,0.000,ALERT,212.83,300.27,59.986,1455669003,"201051344000853","219011344069620",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,316564.8,316564.8,17530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669045,153702.00
02/16/2016 19:30,2,0.000,ALERT,211.93,298.77,59.970,1455669003,"201051344000685","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,323492.0,323492.0,22311,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669047,153703.00
02/16/2016 19:30,2,0.000,ALERT,211.93,298.77,60.007,1455669003,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,321056.5,321056.5,22287,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669049,153704.00
02/16/2016 19:30,2,0.000,ALERT,211.93,299.37,59.991,1455669003,"201051344001145","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,325207.3,325207.3,22189,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669051,153705.00
02/16/2016 19:30,2,0.000,ALERT,211.48,298.47,59.981,1455669003,"201051344000651","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,317407.1,317407.1,22517,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669053,153706.00
02/16/2016 19:30,2,0.000,ALERT,210.35,296.36,59.996,1455669003,"274151322000088","219011344069620",0.00,-2.00,0,294.56,297.87,0.0,0.0,0.000,574641.8,574641.8,11212,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669054,153707.00
02/16/2016 19:30,2,0.000,ALERT,211.25,295.46,59.954,1455669003,"274151322000068","219011344069620",0.00,-2.00,0,294.26,296.96,0.0,0.0,0.000,480855.6,480855.6,12058,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669056,153708.00
02/16/2016 19:30,2,0.000,ALERT,211.03,298.77,59.975,1455669003,"201051344001135","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,314098.6,314098.6,22491,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669058,153709.00
02/16/2016 19:30,2,0.000,ALERT,211.93,300.87,59.981,1455669003,"201051344000594","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,320181.1,320181.1,17913,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669060,153710.00
02/16/2016 19:30,2,0.000,ALERT,211.48,298.47,59.970,1455669003,"201051344001203","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,320401.0,320401.0,22471,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669062,153711.00
02/16/2016 19:30,2,0.000,ALERT,210.57,296.66,60.007,1455669003,"274151322000054","219011344069620",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,587089.5,587089.5,11244,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669063,153712.00
02/16/2016 19:30,2,0.000,ALERT,212.61,299.97,60.012,1455669003,"201051344000867","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,308977.6,308977.6,17924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669065,153713.00
02/16/2016 19:30,2,0.000,ALERT,211.48,298.77,59.970,1455669003,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,319527.2,319527.2,22334,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669067,153714.00
02/16/2016 19:30,2,0.000,ALERT,211.93,300.27,59.975,1455669003,"201051344000900","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,324407.9,324407.9,17390,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669069,153715.00
02/16/2016 19:30,2,0.000,ALERT,212.38,299.37,59.981,1455669003,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,317380.9,317380.9,17631,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669071,153716.00
02/16/2016 19:30,2,0.000,ALERT,212.16,300.87,59.975,1455669003,"201051344000569","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,325648.0,325648.0,17337,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669073,153717.00
02/16/2016 19:30,2,0.000,ALERT,211.93,300.27,59.954,1455669003,"201051344000983","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,318169.3,318169.3,17752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669074,153718.00
02/16/2016 19:30,2,0.000,ALERT,212.16,299.97,59.986,1455669003,"201051344001158","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,313723.0,313723.0,17946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669076,153719.00
02/16/2016 19:30,2,0.000,ALERT,212.61,300.57,59.975,1455669003,"201051344000576","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,318943.3,318943.3,17438,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669078,153720.00
02/16/2016 19:30,2,0.000,ALERT,210.80,296.06,59.975,1455669003,"274151322000087","219011344069620",0.00,-1.00,0,293.36,297.26,0.0,0.0,0.000,562291.4,562291.4,11284,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669080,153721.00
02/16/2016 19:45,2,0.000,ALERT,212.38,299.37,59.949,1455669903,"201051344000645","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,318182.3,318182.3,17579,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669905,153722.00
02/16/2016 19:45,2,0.000,ALERT,210.57,295.46,59.928,1455669903,"274151322000085","219011344069620",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,589963.0,589963.0,11263,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669907,153723.00
02/16/2016 19:45,2,0.000,ALERT,212.61,299.37,59.965,1455669903,"201051344000633","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,309753.3,309753.3,17957,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669909,153724.00
02/16/2016 19:45,2,0.000,ALERT,212.16,299.97,59.959,1455669903,"201051344000469","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,310585.1,310585.1,17962,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669911,153725.00
02/16/2016 19:45,2,0.000,ALERT,211.25,299.07,59.922,1455669903,"201051344000646","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,315990.4,315990.4,22487,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669912,153726.00
02/16/2016 19:45,2,0.000,ALERT,210.12,295.76,59.922,1455669903,"274151322000052","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,597999.3,597999.3,11467,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669914,153727.00
02/16/2016 19:45,2,0.000,ALERT,211.48,298.77,59.996,1455669903,"201051344000585","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,320840.0,320840.0,22492,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669916,153728.00
02/16/2016 19:45,2,0.000,ALERT,211.48,299.37,59.965,1455669903,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,319999.9,319999.9,22293,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669918,153729.00
02/16/2016 19:45,2,0.000,ALERT,212.16,299.67,59.959,1455669903,"201051344000582","219011344069620",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,313516.4,313516.4,22476,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669919,153730.00
02/16/2016 19:45,2,0.000,ALERT,211.03,298.47,59.965,1455669903,"201051344000955","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,324034.4,324034.4,22429,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669921,153731.00
02/16/2016 19:45,2,0.000,ALERT,210.57,295.16,59.970,1455669903,"274151322000094","219011344069620",0.00,-3.50,0,293.36,297.57,0.0,0.0,0.000,480708.8,480708.8,11890,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669923,153732.00
