ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 19:45,2,0.000,ALERT,212.16,300.27,59.954,1455669903,"201051344000579","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,324619.2,324619.2,17888,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669925,153733.00
02/16/2016 19:45,2,0.000,ALERT,211.25,299.07,59.959,1455669903,"201051344000890","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,321471.4,321471.4,22423,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669927,153734.00
02/16/2016 19:45,2,0.000,ALERT,211.70,298.77,59.975,1455669903,"201051344000438","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,323641.1,323641.1,22438,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669929,153735.00
02/16/2016 19:45,2,0.000,ALERT,211.70,298.17,59.959,1455669903,"201051344000417","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,317424.7,317424.7,22576,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669930,153736.00
02/16/2016 19:45,2,0.000,ALERT,210.57,295.76,59.959,1455669903,"274151322000083","219011344069620",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,592181.1,592181.1,11502,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669932,153737.00
02/16/2016 19:45,2,0.000,ALERT,211.03,296.36,59.959,1455669903,"274151322000076","219011344069620",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,629361.6,629361.6,11512,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669934,153738.00
02/16/2016 19:45,2,0.000,ALERT,211.93,300.27,59.965,1455669903,"201051344000868","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,309514.0,309514.0,17691,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669936,153739.00
02/16/2016 19:45,2,0.000,ALERT,210.35,296.36,59.954,1455669903,"274151322000095","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,622341.9,622341.9,11396,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669938,153740.00
02/16/2016 19:45,2,0.000,ALERT,211.70,299.37,59.954,1455669903,"201051344000988","219011344069620",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,307895.6,307895.6,17966,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669939,153741.00
02/16/2016 19:45,2,0.000,ALERT,211.25,297.57,59.933,1455669903,"201051344001025","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,321037.7,321037.7,22485,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669941,153742.00
02/16/2016 19:45,2,0.000,ALERT,211.93,299.67,59.970,1455669903,"201051344000458","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,318295.9,318295.9,17879,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669943,153743.00
02/16/2016 19:45,2,0.000,ALERT,212.38,299.37,59.959,1455669903,"201051344000853","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,316564.8,316564.8,17532,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669945,153744.00
02/16/2016 19:45,2,0.000,ALERT,211.70,298.47,59.970,1455669903,"201051344000685","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,323492.0,323492.0,22313,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669947,153745.00
02/16/2016 19:45,2,0.000,ALERT,211.70,298.47,59.975,1455669903,"201051344000917","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,321056.5,321056.5,22289,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669949,153746.00
02/16/2016 19:45,2,0.000,ALERT,211.70,298.77,59.959,1455669903,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,325207.3,325207.3,22191,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669951,153747.00
02/16/2016 19:45,2,0.000,ALERT,211.48,298.17,59.986,1455669903,"201051344000651","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,317407.1,317407.1,22519,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669952,153748.00
02/16/2016 19:45,2,0.000,ALERT,210.12,295.16,59.949,1455669903,"274151322000088","219011344069620",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,574641.8,574641.8,11214,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669954,153749.00
02/16/2016 19:45,2,0.000,ALERT,211.25,294.86,59.959,1455669903,"274151322000068","219011344069620",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,480855.6,480855.6,12060,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669956,153750.00
02/16/2016 19:45,2,0.000,ALERT,211.25,298.77,59.959,1455669903,"201051344001135","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,314098.6,314098.6,22493,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669958,153751.00
02/16/2016 19:45,2,0.000,ALERT,211.70,299.97,59.959,1455669903,"201051344000594","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,320181.1,320181.1,17915,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669960,153752.00
02/16/2016 19:45,2,0.000,ALERT,211.48,298.47,59.917,1455669903,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,320401.0,320401.0,22473,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669961,153753.00
02/16/2016 19:45,2,0.000,ALERT,210.35,295.76,59.938,1455669903,"274151322000054","219011344069620",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,587089.5,587089.5,11246,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669963,153754.00
02/16/2016 19:45,2,0.000,ALERT,212.38,299.07,59.959,1455669903,"201051344000867","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,308977.6,308977.6,17926,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669965,153755.00
02/16/2016 19:45,2,0.000,ALERT,211.48,298.47,59.965,1455669903,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,319527.2,319527.2,22336,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669967,153756.00
02/16/2016 19:45,2,0.000,ALERT,211.70,299.67,59.970,1455669903,"201051344000900","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,324407.9,324407.9,17392,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669969,153757.00
02/16/2016 19:45,2,0.000,ALERT,211.93,298.77,59.954,1455669903,"201051344000648","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,317380.9,317380.9,17633,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669971,153758.00
02/16/2016 19:45,2,0.000,ALERT,212.16,300.57,59.975,1455669903,"201051344000569","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,325648.0,325648.0,17339,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669972,153759.00
02/16/2016 19:45,2,0.000,ALERT,211.93,299.97,59.965,1455669903,"201051344000983","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,318169.3,318169.3,17754,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669974,153760.00
02/16/2016 19:45,2,0.000,ALERT,212.16,299.67,59.965,1455669903,"201051344001158","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,313723.0,313723.0,17948,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669976,153761.00
02/16/2016 19:45,2,0.000,ALERT,212.38,299.97,59.986,1455669903,"201051344000576","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,318943.3,318943.3,17440,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455669978,153762.00
02/16/2016 19:45,2,0.000,ALERT,210.57,295.16,59.986,1455669903,"274151322000087","219011344069620",0.00,-1.50,0,293.06,297.57,0.0,0.0,0.000,562291.4,562291.4,11286,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455669980,153763.00
02/16/2016 20:00,2,0.000,ALERT,212.83,300.57,59.986,1455670803,"201051344000645","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,318182.3,318182.3,17581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455670805,153764.00
02/16/2016 20:00,2,0.000,ALERT,210.80,296.06,59.975,1455670803,"274151322000085","219011344069620",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,589963.0,589963.0,11265,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670807,153765.00
02/16/2016 20:00,2,0.000,ALERT,212.83,299.97,59.986,1455670803,"201051344000633","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,309753.3,309753.3,17959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455670809,153766.00
02/16/2016 20:00,2,0.000,ALERT,212.38,300.57,59.981,1455670803,"201051344000469","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,310585.1,310585.1,17964,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455670810,153767.00
02/16/2016 20:00,2,0.000,ALERT,211.25,298.77,59.986,1455670803,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,315990.4,315990.4,22489,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670812,153768.00
02/16/2016 20:00,2,0.000,ALERT,210.57,297.26,59.996,1455670803,"274151322000052","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,597999.3,597999.3,11469,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670814,153769.00
02/16/2016 20:00,2,0.000,ALERT,211.70,299.37,59.975,1455670803,"201051344000585","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,320840.0,320840.0,22494,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455670816,153770.00
02/16/2016 20:00,2,0.000,ALERT,211.70,299.67,59.954,1455670803,"201051344001230","219011344069620",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,319999.9,319999.9,22295,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670818,153771.00
02/16/2016 20:00,2,0.000,ALERT,212.16,299.97,59.991,1455670803,"201051344000582","219011344069620",0.00,-4.00,0,297.87,301.17,0.0,0.0,0.000,313516.4,313516.4,22478,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670820,153772.00
02/16/2016 20:00,2,0.000,ALERT,211.25,299.37,59.996,1455670803,"201051344000955","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,324034.4,324034.4,22431,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455670822,153773.00
02/16/2016 20:00,2,0.000,ALERT,211.03,296.06,59.986,1455670803,"274151322000094","219011344069620",0.00,-4.00,0,293.66,297.57,0.0,0.0,0.000,480708.8,480708.8,11892,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670823,153774.00
02/16/2016 20:00,2,0.000,ALERT,212.38,301.17,59.981,1455670803,"201051344000579","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,324619.2,324619.2,17890,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670825,153775.00
02/16/2016 20:00,2,0.000,ALERT,211.48,299.67,59.986,1455670803,"201051344000890","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,321471.4,321471.4,22425,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670827,153776.00
02/16/2016 20:00,2,0.000,ALERT,211.70,299.37,59.991,1455670803,"201051344000438","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,323641.1,323641.1,22440,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670829,153777.00
02/16/2016 20:00,2,0.000,ALERT,211.93,299.07,59.991,1455670803,"201051344000417","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,317424.7,317424.7,22578,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455670830,153778.00
02/16/2016 20:00,2,0.000,ALERT,210.80,297.57,59.959,1455670803,"274151322000083","219011344069620",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,592181.1,592181.1,11504,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670832,153779.00
02/16/2016 20:00,2,0.000,ALERT,211.48,296.36,59.986,1455670803,"274151322000076","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,629361.6,629361.6,11514,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670834,153780.00
02/16/2016 20:00,2,0.000,ALERT,212.38,301.17,60.018,1455670803,"201051344000868","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,309514.0,309514.0,17693,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455670836,153781.00
02/16/2016 20:00,2,0.000,ALERT,210.80,296.96,59.975,1455670803,"274151322000095","219011344069620",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,622341.9,622341.9,11398,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670838,153782.00
02/16/2016 20:00,2,0.000,ALERT,212.16,300.57,59.965,1455670803,"201051344000988","219011344069620",0.00,-3.50,0,295.16,301.47,0.0,0.0,0.000,307895.6,307895.6,17968,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670840,153783.00
02/16/2016 20:00,2,0.000,ALERT,211.48,298.47,59.986,1455670803,"201051344001025","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,321037.7,321037.7,22487,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670841,153784.00
02/16/2016 20:00,2,0.000,ALERT,212.16,300.57,59.981,1455670803,"201051344000458","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,318295.9,318295.9,17881,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670843,153785.00
02/16/2016 20:00,2,0.000,ALERT,212.83,300.27,59.981,1455670803,"201051344000853","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,316564.8,316564.8,17534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670845,153786.00
02/16/2016 20:00,2,0.000,ALERT,212.16,299.07,59.970,1455670803,"201051344000685","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,323492.0,323492.0,22315,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670847,153787.00
02/16/2016 20:00,2,0.000,ALERT,212.16,299.07,59.975,1455670803,"201051344000917","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,321056.5,321056.5,22291,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670849,153788.00
02/16/2016 20:00,2,0.000,ALERT,212.16,299.67,59.991,1455670803,"201051344001145","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,325207.3,325207.3,22193,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670851,153789.00
02/16/2016 20:00,2,0.000,ALERT,211.93,299.07,59.991,1455670803,"201051344000651","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,317407.1,317407.1,22521,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670852,153790.00
02/16/2016 20:00,2,0.000,ALERT,210.35,296.66,59.981,1455670803,"274151322000088","219011344069620",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,574641.8,574641.8,11216,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670854,153791.00
02/16/2016 20:00,2,0.000,ALERT,211.48,295.76,59.981,1455670803,"274151322000068","219011344069620",0.00,-2.50,0,293.96,297.26,0.0,0.0,0.000,480855.6,480855.6,12062,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670856,153792.00
02/16/2016 20:00,2,0.000,ALERT,211.25,299.07,59.981,1455670803,"201051344001135","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,314098.6,314098.6,22495,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670858,153793.00
02/16/2016 20:00,2,0.000,ALERT,211.93,300.87,59.986,1455670803,"201051344000594","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,320181.1,320181.1,17917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670860,153794.00
02/16/2016 20:00,2,0.000,ALERT,211.70,298.77,59.981,1455670803,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,320401.0,320401.0,22475,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670861,153795.00
02/16/2016 20:00,2,0.000,ALERT,210.57,296.36,59.991,1455670803,"274151322000054","219011344069620",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,587089.5,587089.5,11248,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455670863,153796.00
02/16/2016 20:00,2,0.000,ALERT,212.61,299.97,59.986,1455670803,"201051344000867","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,308977.6,308977.6,17928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670865,153797.00
02/16/2016 20:00,2,0.000,ALERT,211.70,299.37,59.975,1455670803,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,319527.2,319527.2,22338,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670867,153798.00
02/16/2016 20:00,2,0.000,ALERT,212.16,300.27,59.991,1455670803,"201051344000900","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,324407.9,324407.9,17394,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670869,153799.00
02/16/2016 20:00,2,0.000,ALERT,212.61,299.67,60.018,1455670803,"201051344000648","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,317380.9,317380.9,17635,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670871,153800.00
02/16/2016 20:00,2,0.000,ALERT,212.61,301.17,59.949,1455670803,"201051344000569","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,325648.0,325648.0,17341,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670873,153801.00
02/16/2016 20:00,2,0.000,ALERT,212.38,300.57,59.959,1455670803,"201051344000983","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,318169.3,318169.3,17756,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455670874,153802.00
02/16/2016 20:00,2,0.000,ALERT,212.38,300.27,59.959,1455670803,"201051344001158","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,313723.0,313723.0,17950,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670876,153803.00
02/16/2016 20:00,2,0.000,ALERT,212.83,301.17,59.986,1455670803,"201051344000576","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,318943.3,318943.3,17442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670878,153804.00
02/16/2016 20:00,2,0.000,ALERT,211.03,295.16,59.970,1455670803,"274151322000087","219011344069620",0.00,-1.50,0,293.36,297.26,0.0,0.0,0.000,562291.4,562291.4,11288,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455670880,153805.00
02/16/2016 20:15,2,0.000,ALERT,212.83,300.57,59.981,1455671704,"201051344000645","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,318182.3,318182.3,17583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671706,153806.00
02/16/2016 20:15,2,0.000,ALERT,211.48,297.87,60.023,1455671704,"274151322000085","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,589963.0,589963.0,11267,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671708,153807.00
02/16/2016 20:15,2,0.000,ALERT,213.06,300.57,59.986,1455671704,"201051344000633","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,309753.3,309753.3,17961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671710,153808.00
02/16/2016 20:15,2,0.000,ALERT,212.61,300.87,59.986,1455671704,"201051344000469","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,310585.1,310585.1,17966,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671711,153809.00
02/16/2016 20:15,2,0.000,ALERT,211.48,299.07,59.975,1455671704,"201051344000646","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,315990.4,315990.4,22491,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455671713,153810.00
02/16/2016 20:15,2,0.000,ALERT,210.80,297.26,59.975,1455671704,"274151322000052","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,597999.3,597999.3,11471,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671715,153811.00
02/16/2016 20:15,2,0.000,ALERT,211.93,299.37,59.981,1455671704,"201051344000585","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,320840.0,320840.0,22496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671717,153812.00
02/16/2016 20:15,2,0.000,ALERT,211.70,299.37,59.981,1455671704,"201051344001230","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,319999.9,319999.9,22297,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671718,153813.00
02/16/2016 20:15,2,0.000,ALERT,212.38,300.27,59.991,1455671704,"201051344000582","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,313516.4,313516.4,22480,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671720,153814.00
02/16/2016 20:15,2,0.000,ALERT,211.48,299.37,59.981,1455671704,"201051344000955","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,324034.4,324034.4,22433,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671722,153815.00
02/16/2016 20:15,2,0.000,ALERT,211.03,296.66,59.981,1455671704,"274151322000094","219011344069620",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,480708.8,480708.8,11894,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671724,153816.00
02/16/2016 20:15,2,0.000,ALERT,212.38,300.87,59.986,1455671704,"201051344000579","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,324619.2,324619.2,17892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671726,153817.00
02/16/2016 20:15,2,0.000,ALERT,211.70,299.67,60.007,1455671704,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,321471.4,321471.4,22427,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455671727,153818.00
02/16/2016 20:15,2,0.000,ALERT,211.93,299.07,60.018,1455671704,"201051344000438","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,323641.1,323641.1,22442,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671729,153819.00
02/16/2016 20:15,2,0.000,ALERT,211.93,298.77,59.986,1455671704,"201051344000417","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,317424.7,317424.7,22580,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671731,153820.00
02/16/2016 20:15,2,0.000,ALERT,211.03,297.57,59.975,1455671704,"274151322000083","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,592181.1,592181.1,11506,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671733,153821.00
02/16/2016 20:15,2,0.000,ALERT,211.70,297.57,59.975,1455671704,"274151322000076","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,629361.6,629361.6,11516,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671735,153822.00
02/16/2016 20:15,2,0.000,ALERT,212.38,301.17,59.986,1455671704,"201051344000868","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,309514.0,309514.0,17695,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671737,153823.00
02/16/2016 20:15,2,0.000,ALERT,210.80,298.47,60.023,1455671704,"274151322000095","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,622341.9,622341.9,11400,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671739,153824.00
02/16/2016 20:15,2,0.000,ALERT,211.93,300.27,59.944,1455671704,"201051344000988","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,307895.6,307895.6,17970,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671741,153825.00
02/16/2016 20:15,2,0.000,ALERT,211.70,298.47,59.991,1455671704,"201051344001025","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,321037.7,321037.7,22489,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671742,153826.00
02/16/2016 20:15,2,0.000,ALERT,212.16,300.57,59.986,1455671704,"201051344000458","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,318295.9,318295.9,17883,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671744,153827.00
02/16/2016 20:15,2,0.000,ALERT,212.83,300.27,59.981,1455671704,"201051344000853","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,316564.8,316564.8,17536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671746,153828.00
02/16/2016 20:15,2,0.000,ALERT,212.16,299.07,59.986,1455671704,"201051344000685","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,323492.0,323492.0,22317,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671748,153829.00
02/16/2016 20:15,2,0.000,ALERT,211.93,298.77,59.981,1455671704,"201051344000917","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,321056.5,321056.5,22293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455671750,153830.00
02/16/2016 20:15,2,0.000,ALERT,212.16,299.67,59.986,1455671704,"201051344001145","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,325207.3,325207.3,22195,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671751,153831.00
02/16/2016 20:15,2,0.000,ALERT,211.93,298.77,59.981,1455671704,"201051344000651","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,317407.1,317407.1,22523,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455671753,153832.00
02/16/2016 20:15,2,0.000,ALERT,210.57,296.96,59.975,1455671704,"274151322000088","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,574641.8,574641.8,11218,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671755,153833.00
02/16/2016 20:15,2,0.000,ALERT,211.70,296.66,59.959,1455671704,"274151322000068","219011344069620",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,480855.6,480855.6,12064,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455671757,153834.00
02/16/2016 20:15,2,0.000,ALERT,211.48,299.37,59.959,1455671704,"201051344001135","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,314098.6,314098.6,22497,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671758,153835.00
02/16/2016 20:15,2,0.000,ALERT,211.93,300.57,59.970,1455671704,"201051344000594","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,320181.1,320181.1,17919,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671760,153836.00
02/16/2016 20:15,2,0.000,ALERT,211.93,299.07,59.981,1455671704,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,320401.0,320401.0,22477,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671762,153837.00
02/16/2016 20:15,2,0.000,ALERT,210.80,298.47,59.996,1455671704,"274151322000054","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,587089.5,587089.5,11250,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671764,153838.00
02/16/2016 20:15,2,0.000,ALERT,212.38,299.67,59.981,1455671704,"201051344000867","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,308977.6,308977.6,17930,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671766,153839.00
02/16/2016 20:15,2,0.000,ALERT,211.70,299.07,59.975,1455671704,"201051344001093","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,319527.2,319527.2,22340,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671768,153840.00
02/16/2016 20:15,2,0.000,ALERT,212.16,300.57,60.012,1455671704,"201051344000900","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,324407.9,324407.9,17396,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671769,153841.00
02/16/2016 20:15,2,0.000,ALERT,212.38,299.67,59.928,1455671704,"201051344000648","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,317380.9,317380.9,17637,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671771,153842.00
02/16/2016 20:15,2,0.000,ALERT,212.38,300.87,59.970,1455671704,"201051344000569","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,325648.0,325648.0,17343,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671773,153843.00
02/16/2016 20:15,2,0.000,ALERT,212.16,300.57,60.023,1455671704,"201051344000983","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,318169.3,318169.3,17758,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671775,153844.00
02/16/2016 20:15,2,0.000,ALERT,212.38,300.57,59.975,1455671704,"201051344001158","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,313723.0,313723.0,17952,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671777,153845.00
02/16/2016 20:15,2,0.000,ALERT,212.83,301.47,59.981,1455671704,"201051344000576","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,318943.3,318943.3,17444,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455671779,153846.00
02/16/2016 20:15,2,0.000,ALERT,211.03,296.36,59.944,1455671704,"274151322000087","219011344069620",0.00,-2.00,0,293.36,297.87,0.0,0.0,0.000,562291.4,562291.4,11290,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455671780,153847.00
02/16/2016 20:30,2,0.000,ALERT,213.29,301.17,59.965,1455672603,"201051344000645","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,318182.3,318182.3,17585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672605,153848.00
02/16/2016 20:30,2,0.000,ALERT,211.25,296.96,59.959,1455672603,"274151322000085","219011344069620",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,589963.0,589963.0,11269,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672607,153849.00
02/16/2016 20:30,2,0.000,ALERT,213.29,300.87,59.970,1455672603,"201051344000633","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,309753.3,309753.3,17963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672609,153850.00
02/16/2016 20:30,2,0.000,ALERT,212.61,301.17,59.970,1455672603,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,310585.1,310585.1,17968,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672611,153851.00
02/16/2016 20:30,2,0.000,ALERT,211.70,299.07,59.959,1455672603,"201051344000646","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,315990.4,315990.4,22493,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672613,153852.00
02/16/2016 20:30,2,0.000,ALERT,211.03,298.17,59.912,1455672603,"274151322000052","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,597999.3,597999.3,11473,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672615,153853.00
02/16/2016 20:30,2,0.000,ALERT,212.16,299.37,59.954,1455672603,"201051344000585","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,320840.0,320840.0,22498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672616,153854.00
02/16/2016 20:30,2,0.000,ALERT,212.16,299.67,59.949,1455672603,"201051344001230","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,319999.9,319999.9,22299,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672618,153855.00
02/16/2016 20:30,2,0.000,ALERT,212.61,300.57,59.954,1455672603,"201051344000582","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,313516.4,313516.4,22482,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672620,153856.00
02/16/2016 20:30,2,0.000,ALERT,211.70,299.67,59.949,1455672603,"201051344000955","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,324034.4,324034.4,22435,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672622,153857.00
02/16/2016 20:30,2,0.000,ALERT,211.03,296.36,59.917,1455672603,"274151322000094","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,480708.8,480708.8,11896,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672624,153858.00
02/16/2016 20:30,2,0.000,ALERT,212.61,301.77,59.959,1455672603,"201051344000579","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,324619.2,324619.2,17894,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672625,153859.00
02/16/2016 20:30,2,0.000,ALERT,211.93,299.67,59.933,1455672603,"201051344000890","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,321471.4,321471.4,22429,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672627,153860.00
02/16/2016 20:30,2,0.000,ALERT,212.16,299.37,60.002,1455672603,"201051344000438","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,323641.1,323641.1,22444,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672629,153861.00
02/16/2016 20:30,2,0.000,ALERT,212.16,298.77,59.959,1455672603,"201051344000417","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,317424.7,317424.7,22582,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672631,153862.00
02/16/2016 20:30,2,0.000,ALERT,211.25,297.26,59.949,1455672603,"274151322000083","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,592181.1,592181.1,11508,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672632,153863.00
02/16/2016 20:30,2,0.000,ALERT,211.70,296.96,59.959,1455672603,"274151322000076","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,629361.6,629361.6,11518,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672634,153864.00
02/16/2016 20:30,2,0.000,ALERT,212.61,301.77,59.965,1455672603,"201051344000868","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,309514.0,309514.0,17697,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672636,153865.00
02/16/2016 20:30,2,0.000,ALERT,211.03,298.17,59.922,1455672603,"274151322000095","219011344069620",0.00,-5.00,0,296.66,299.97,0.0,0.0,0.000,622341.9,622341.9,11402,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672638,153866.00
02/16/2016 20:30,2,0.000,ALERT,212.38,300.27,59.959,1455672603,"201051344000988","219011344069620",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,307895.6,307895.6,17972,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672640,153867.00
02/16/2016 20:30,2,0.000,ALERT,211.93,298.77,59.959,1455672603,"201051344001025","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,321037.7,321037.7,22491,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672642,153868.00
02/16/2016 20:30,2,0.000,ALERT,212.38,300.87,59.965,1455672603,"201051344000458","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,318295.9,318295.9,17885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672644,153869.00
02/16/2016 20:30,2,0.000,ALERT,213.29,300.87,59.975,1455672603,"201051344000853","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,316564.8,316564.8,17538,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672646,153870.00
02/16/2016 20:30,2,0.000,ALERT,212.38,299.37,59.928,1455672603,"201051344000685","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,323492.0,323492.0,22319,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672647,153871.00
02/16/2016 20:30,2,0.000,ALERT,212.16,299.07,59.970,1455672603,"201051344000917","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,321056.5,321056.5,22295,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672649,153872.00
02/16/2016 20:30,2,0.000,ALERT,212.38,299.67,59.959,1455672603,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,325207.3,325207.3,22197,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672651,153873.00
02/16/2016 20:30,2,0.000,ALERT,212.16,299.07,59.975,1455672603,"201051344000651","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,317407.1,317407.1,22525,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672653,153874.00
02/16/2016 20:30,2,0.000,ALERT,210.80,297.26,59.944,1455672603,"274151322000088","219011344069620",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,574641.8,574641.8,11220,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672655,153875.00
02/16/2016 20:30,2,0.000,ALERT,211.93,296.66,59.965,1455672603,"274151322000068","219011344069620",0.00,-3.00,0,294.86,298.17,0.0,0.0,0.000,480855.6,480855.6,12066,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672657,153876.00
02/16/2016 20:30,2,0.000,ALERT,211.70,299.37,59.981,1455672603,"201051344001135","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,314098.6,314098.6,22499,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672658,153877.00
