ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 20:30,2,0.000,ALERT,212.16,301.47,59.981,1455672603,"201051344000594","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,320181.1,320181.1,17921,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672660,153878.00
02/16/2016 20:30,2,0.000,ALERT,212.16,299.37,59.981,1455672603,"201051344001203","219011344069620",0.00,-4.00,0,297.26,302.98,0.0,0.0,0.000,320401.0,320401.0,22479,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672662,153879.00
02/16/2016 20:30,2,0.000,ALERT,211.03,297.26,59.981,1455672603,"274151322000054","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,587089.5,587089.5,11252,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672664,153880.00
02/16/2016 20:30,2,0.000,ALERT,212.83,300.27,59.981,1455672603,"201051344000867","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,308977.6,308977.6,17932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672666,153881.00
02/16/2016 20:30,2,0.000,ALERT,211.93,299.67,59.975,1455672603,"201051344001093","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,319527.2,319527.2,22342,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672668,153882.00
02/16/2016 20:30,2,0.000,ALERT,212.38,300.57,59.970,1455672603,"201051344000900","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,324407.9,324407.9,17398,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672670,153883.00
02/16/2016 20:30,2,0.000,ALERT,212.61,299.97,59.975,1455672603,"201051344000648","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,317380.9,317380.9,17639,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672671,153884.00
02/16/2016 20:30,2,0.000,ALERT,212.61,301.17,60.012,1455672603,"201051344000569","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,325648.0,325648.0,17345,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672673,153885.00
02/16/2016 20:30,2,0.000,ALERT,212.38,300.87,59.986,1455672603,"201051344000983","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,318169.3,318169.3,17760,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672675,153886.00
02/16/2016 20:30,2,0.000,ALERT,212.61,300.57,59.970,1455672603,"201051344001158","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,313723.0,313723.0,17954,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672677,153887.00
02/16/2016 20:30,2,0.000,ALERT,213.06,301.17,59.975,1455672603,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,318943.3,318943.3,17446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455672678,153888.00
02/16/2016 20:30,2,0.000,ALERT,211.25,296.66,59.981,1455672603,"274151322000087","219011344069620",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,562291.4,562291.4,11292,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455672680,153889.00
02/16/2016 20:45,2,0.000,ALERT,213.29,300.87,59.986,1455673503,"201051344000645","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,318182.3,318182.3,17587,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673505,153890.00
02/16/2016 20:45,2,0.000,ALERT,211.25,297.87,59.959,1455673503,"274151322000085","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,589963.0,589963.0,11271,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673507,153891.00
02/16/2016 20:45,2,0.000,ALERT,213.51,300.87,59.970,1455673503,"201051344000633","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,309753.3,309753.3,17965,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673509,153892.00
02/16/2016 20:45,2,0.000,ALERT,212.83,301.17,59.975,1455673503,"201051344000469","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,310585.1,310585.1,17970,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673511,153893.00
02/16/2016 20:45,2,0.000,ALERT,212.16,300.27,59.975,1455673503,"201051344000646","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,315990.4,315990.4,22495,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673513,153894.00
02/16/2016 20:45,2,0.000,ALERT,211.25,297.87,59.970,1455673503,"274151322000052","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,597999.3,597999.3,11475,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673515,153895.00
02/16/2016 20:45,2,0.000,ALERT,212.38,300.27,59.975,1455673503,"201051344000585","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,320840.0,320840.0,22500,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455673517,153896.00
02/16/2016 20:45,2,0.000,ALERT,212.16,300.27,60.023,1455673503,"201051344001230","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,319999.9,319999.9,22301,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455673519,153897.00
02/16/2016 20:45,2,0.000,ALERT,212.83,301.47,59.986,1455673503,"201051344000582","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,313516.4,313516.4,22484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673520,153898.00
02/16/2016 20:45,2,0.000,ALERT,212.16,300.27,59.944,1455673503,"201051344000955","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,324034.4,324034.4,22437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673522,153899.00
02/16/2016 20:45,2,0.000,ALERT,211.25,297.26,59.981,1455673503,"274151322000094","219011344069620",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,480708.8,480708.8,11898,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673524,153900.00
02/16/2016 20:45,2,0.000,ALERT,212.61,301.77,60.007,1455673503,"201051344000579","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,324619.2,324619.2,17896,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673526,153901.00
02/16/2016 20:45,2,0.000,ALERT,212.16,300.57,59.975,1455673503,"201051344000890","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,321471.4,321471.4,22431,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673528,153902.00
02/16/2016 20:45,2,0.000,ALERT,212.38,300.27,59.981,1455673503,"201051344000438","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,323641.1,323641.1,22446,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673530,153903.00
02/16/2016 20:45,2,0.000,ALERT,212.61,299.97,59.970,1455673503,"201051344000417","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,317424.7,317424.7,22584,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673531,153904.00
02/16/2016 20:45,2,0.000,ALERT,211.48,298.77,59.959,1455673503,"274151322000083","219011344069620",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,592181.1,592181.1,11510,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673533,153905.00
02/16/2016 20:45,2,0.000,ALERT,211.93,297.87,59.965,1455673503,"274151322000076","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,629361.6,629361.6,11520,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673535,153906.00
02/16/2016 20:45,2,0.000,ALERT,212.61,301.77,59.981,1455673503,"201051344000868","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,309514.0,309514.0,17699,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455673537,153907.00
02/16/2016 20:45,2,0.000,ALERT,211.25,298.77,59.986,1455673503,"274151322000095","219011344069620",0.00,-5.00,0,296.96,299.97,0.0,0.0,0.000,622341.9,622341.9,11404,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673539,153908.00
02/16/2016 20:45,2,0.000,ALERT,212.38,300.87,59.954,1455673503,"201051344000988","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,307895.6,307895.6,17974,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673540,153909.00
02/16/2016 20:45,2,0.000,ALERT,212.16,299.67,59.975,1455673503,"201051344001025","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,321037.7,321037.7,22493,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455673542,153910.00
02/16/2016 20:45,2,0.000,ALERT,212.61,300.87,59.965,1455673503,"201051344000458","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,318295.9,318295.9,17887,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673544,153911.00
02/16/2016 20:45,2,0.000,ALERT,213.06,300.87,59.970,1455673503,"201051344000853","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,316564.8,316564.8,17540,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673546,153912.00
02/16/2016 20:45,2,0.000,ALERT,212.61,300.27,59.949,1455673503,"201051344000685","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,323492.0,323492.0,22321,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455673548,153913.00
02/16/2016 20:45,2,0.000,ALERT,212.61,299.97,59.928,1455673503,"201051344000917","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,321056.5,321056.5,22297,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673550,153914.00
02/16/2016 20:45,2,0.000,ALERT,212.83,300.57,59.975,1455673503,"201051344001145","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,325207.3,325207.3,22199,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673551,153915.00
02/16/2016 20:45,2,0.000,ALERT,212.38,299.37,59.965,1455673503,"201051344000651","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,317407.1,317407.1,22527,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673553,153916.00
02/16/2016 20:45,2,0.000,ALERT,210.80,297.57,59.928,1455673503,"274151322000088","219011344069620",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,574641.8,574641.8,11222,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673555,153917.00
02/16/2016 20:45,2,0.000,ALERT,211.70,297.26,59.965,1455673503,"274151322000068","219011344069620",0.00,-3.00,0,295.46,298.47,0.0,0.0,0.000,480855.6,480855.6,12068,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673557,153918.00
02/16/2016 20:45,2,0.000,ALERT,211.93,299.97,59.970,1455673503,"201051344001135","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,314098.6,314098.6,22501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455673559,153919.00
02/16/2016 20:45,2,0.000,ALERT,212.16,301.47,59.933,1455673503,"201051344000594","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,320181.1,320181.1,17923,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673560,153920.00
02/16/2016 20:45,2,0.000,ALERT,212.38,299.97,59.933,1455673503,"201051344001203","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,320401.0,320401.0,22481,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673562,153921.00
02/16/2016 20:45,2,0.000,ALERT,211.03,297.57,59.954,1455673503,"274151322000054","219011344069620",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,587089.5,587089.5,11254,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673564,153922.00
02/16/2016 20:45,2,0.000,ALERT,212.83,300.27,59.970,1455673503,"201051344000867","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,308977.6,308977.6,17934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455673566,153923.00
02/16/2016 20:45,2,0.000,ALERT,212.16,299.67,59.970,1455673503,"201051344001093","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,319527.2,319527.2,22344,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455673568,153924.00
02/16/2016 20:45,2,0.000,ALERT,212.38,301.17,59.986,1455673503,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,324407.9,324407.9,17400,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673570,153925.00
02/16/2016 20:45,2,0.000,ALERT,212.83,300.57,59.965,1455673503,"201051344000648","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,317380.9,317380.9,17641,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673571,153926.00
02/16/2016 20:45,2,0.000,ALERT,212.61,301.77,59.970,1455673503,"201051344000569","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,325648.0,325648.0,17347,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673573,153927.00
02/16/2016 20:45,2,0.000,ALERT,212.61,301.47,59.959,1455673503,"201051344000983","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,318169.3,318169.3,17762,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673575,153928.00
02/16/2016 20:45,2,0.000,ALERT,212.83,301.17,59.970,1455673503,"201051344001158","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,313723.0,313723.0,17956,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673577,153929.00
02/16/2016 20:45,2,0.000,ALERT,213.06,301.47,59.970,1455673503,"201051344000576","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,318943.3,318943.3,17448,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673579,153930.00
02/16/2016 20:45,2,0.000,ALERT,211.03,296.36,59.965,1455673503,"274151322000087","219011344069620",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,562291.4,562291.4,11294,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455673580,153931.00
02/16/2016 21:00,2,0.000,ALERT,213.06,300.87,59.986,1455674403,"201051344000645","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,318182.3,318182.3,17589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674405,153932.00
02/16/2016 21:00,2,0.000,ALERT,211.70,297.87,59.986,1455674403,"274151322000085","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,589963.0,589963.0,11273,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674407,153933.00
02/16/2016 21:00,2,0.000,ALERT,213.29,300.87,59.959,1455674403,"201051344000633","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,309753.3,309753.3,17967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674409,153934.00
02/16/2016 21:00,2,0.000,ALERT,212.83,301.17,59.991,1455674403,"201051344000469","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,310585.1,310585.1,17972,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455674411,153935.00
02/16/2016 21:00,2,0.000,ALERT,212.16,300.57,59.970,1455674403,"201051344000646","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,315990.4,315990.4,22497,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455674413,153936.00
02/16/2016 21:00,2,0.000,ALERT,211.25,298.17,60.018,1455674403,"274151322000052","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,597999.3,597999.3,11477,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674414,153937.00
02/16/2016 21:00,2,0.000,ALERT,212.38,300.57,59.991,1455674403,"201051344000585","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,320840.0,320840.0,22502,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674416,153938.00
02/16/2016 21:00,2,0.000,ALERT,212.38,300.87,60.002,1455674403,"201051344001230","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,319999.9,319999.9,22303,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674418,153939.00
02/16/2016 21:00,2,0.000,ALERT,212.83,301.17,59.970,1455674403,"201051344000582","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,313516.4,313516.4,22486,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674420,153940.00
02/16/2016 21:00,2,0.000,ALERT,211.93,299.97,59.996,1455674403,"201051344000955","219011344069620",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,324034.4,324034.4,22439,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674422,153941.00
02/16/2016 21:00,2,0.000,ALERT,211.48,297.26,60.007,1455674403,"274151322000094","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,480708.8,480708.8,11900,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674423,153942.00
02/16/2016 21:00,2,0.000,ALERT,212.61,301.77,59.991,1455674403,"201051344000579","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,324619.2,324619.2,17898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674425,153943.00
02/16/2016 21:00,2,0.000,ALERT,212.16,300.27,59.996,1455674403,"201051344000890","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,321471.4,321471.4,22433,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674427,153944.00
02/16/2016 21:00,2,0.000,ALERT,212.61,299.97,59.996,1455674403,"201051344000438","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,323641.1,323641.1,22448,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674429,153945.00
02/16/2016 21:00,2,0.000,ALERT,212.61,299.97,59.981,1455674403,"201051344000417","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,317424.7,317424.7,22586,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674431,153946.00
02/16/2016 21:00,2,0.000,ALERT,211.70,298.77,59.981,1455674403,"274151322000083","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,592181.1,592181.1,11512,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674432,153947.00
02/16/2016 21:00,2,0.000,ALERT,212.16,297.87,59.981,1455674403,"274151322000076","219011344069620",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,629361.6,629361.6,11522,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674434,153948.00
02/16/2016 21:00,2,0.000,ALERT,212.83,301.77,59.981,1455674403,"201051344000868","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,309514.0,309514.0,17701,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674436,153949.00
02/16/2016 21:00,2,0.000,ALERT,211.70,299.07,59.981,1455674403,"274151322000095","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,622341.9,622341.9,11406,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674438,153950.00
02/16/2016 21:00,2,0.000,ALERT,212.38,300.87,59.975,1455674403,"201051344000988","219011344069620",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,307895.6,307895.6,17976,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674440,153951.00
02/16/2016 21:00,2,0.000,ALERT,212.16,299.67,59.965,1455674403,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,321037.7,321037.7,22495,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674442,153952.00
02/16/2016 21:00,2,0.000,ALERT,212.61,301.17,59.975,1455674403,"201051344000458","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,318295.9,318295.9,17889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455674443,153953.00
02/16/2016 21:00,2,0.000,ALERT,213.29,300.87,59.928,1455674403,"201051344000853","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,316564.8,316564.8,17542,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674445,153954.00
02/16/2016 21:00,2,0.000,ALERT,212.83,300.57,59.981,1455674403,"201051344000685","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,323492.0,323492.0,22323,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674447,153955.00
02/16/2016 21:00,2,0.000,ALERT,212.61,299.97,59.922,1455674403,"201051344000917","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,321056.5,321056.5,22299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455674449,153956.00
02/16/2016 21:00,2,0.000,ALERT,212.83,300.87,59.975,1455674403,"201051344001145","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,325207.3,325207.3,22201,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455674450,153957.00
02/16/2016 21:00,2,0.000,ALERT,212.61,300.27,59.965,1455674403,"201051344000651","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,317407.1,317407.1,22529,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455674452,153958.00
02/16/2016 21:00,2,0.000,ALERT,211.25,297.57,59.965,1455674403,"274151322000088","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,574641.8,574641.8,11224,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674454,153959.00
02/16/2016 21:00,2,0.000,ALERT,212.16,297.57,59.965,1455674403,"274151322000068","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,480855.6,480855.6,12070,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674456,153960.00
02/16/2016 21:00,2,0.000,ALERT,212.16,300.57,59.965,1455674403,"201051344001135","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,314098.6,314098.6,22503,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674458,153961.00
02/16/2016 21:00,2,0.000,ALERT,212.16,301.17,59.944,1455674403,"201051344000594","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,320181.1,320181.1,17925,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674459,153962.00
02/16/2016 21:00,2,0.000,ALERT,212.16,299.97,59.981,1455674403,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,320401.0,320401.0,22483,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674461,153963.00
02/16/2016 21:00,2,0.000,ALERT,211.25,298.17,59.954,1455674403,"274151322000054","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,587089.5,587089.5,11256,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674463,153964.00
02/16/2016 21:00,2,0.000,ALERT,213.06,300.57,59.954,1455674403,"201051344000867","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,308977.6,308977.6,17936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674465,153965.00
02/16/2016 21:00,2,0.000,ALERT,212.38,300.57,59.965,1455674403,"201051344001093","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,319527.2,319527.2,22346,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674467,153966.00
02/16/2016 21:00,2,0.000,ALERT,212.38,300.87,59.965,1455674403,"201051344000900","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,324407.9,324407.9,17402,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674469,153967.00
02/16/2016 21:00,2,0.000,ALERT,212.83,300.27,59.965,1455674403,"201051344000648","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,317380.9,317380.9,17643,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674470,153968.00
02/16/2016 21:00,2,0.000,ALERT,212.83,301.47,59.965,1455674403,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,325648.0,325648.0,17349,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674472,153969.00
02/16/2016 21:00,2,0.000,ALERT,212.61,301.47,59.944,1455674403,"201051344000983","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,318169.3,318169.3,17764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674474,153970.00
02/16/2016 21:00,2,0.000,ALERT,212.83,301.47,59.959,1455674403,"201051344001158","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,313723.0,313723.0,17958,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455674476,153971.00
02/16/2016 21:00,2,0.000,ALERT,213.29,301.77,59.959,1455674403,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,318943.3,318943.3,17450,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455674478,153972.00
02/16/2016 21:00,2,0.000,ALERT,211.48,297.26,59.965,1455674403,"274151322000087","219011344069620",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,562291.4,562291.4,11296,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455674479,153973.00
02/16/2016 21:15,2,0.000,ALERT,213.51,301.47,59.996,1455675303,"201051344000645","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,318182.3,318182.3,17591,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675305,153974.00
02/16/2016 21:15,2,0.000,ALERT,211.93,298.47,59.996,1455675303,"274151322000085","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,589963.0,589963.0,11275,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675307,153975.00
02/16/2016 21:15,2,0.000,ALERT,213.74,301.47,59.981,1455675303,"201051344000633","219011344069620",0.00,-4.00,0,297.57,303.28,0.0,0.0,0.000,309753.3,309753.3,17969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675308,153976.00
02/16/2016 21:15,2,0.000,ALERT,213.29,301.77,59.975,1455675303,"201051344000469","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,310585.1,310585.1,17974,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675310,153977.00
02/16/2016 21:15,2,0.000,ALERT,212.61,301.17,59.975,1455675303,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,315990.4,315990.4,22499,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675312,153978.00
02/16/2016 21:15,2,0.000,ALERT,211.70,299.07,59.975,1455675303,"274151322000052","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,597999.3,597999.3,11479,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675314,153979.00
02/16/2016 21:15,2,0.000,ALERT,212.83,301.17,59.986,1455675303,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,320840.0,320840.0,22504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455675316,153980.00
02/16/2016 21:15,2,0.000,ALERT,212.83,301.47,59.991,1455675303,"201051344001230","219011344069620",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,319999.9,319999.9,22305,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675317,153981.00
02/16/2016 21:15,2,0.000,ALERT,213.29,302.07,59.981,1455675303,"201051344000582","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,313516.4,313516.4,22488,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675319,153982.00
02/16/2016 21:15,2,0.000,ALERT,212.38,301.17,60.018,1455675303,"201051344000955","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,324034.4,324034.4,22441,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675321,153983.00
02/16/2016 21:15,2,0.000,ALERT,211.70,298.17,59.986,1455675303,"274151322000094","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,480708.8,480708.8,11902,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675323,153984.00
02/16/2016 21:15,2,0.000,ALERT,213.06,302.37,59.986,1455675303,"201051344000579","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,324619.2,324619.2,17900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675325,153985.00
02/16/2016 21:15,2,0.000,ALERT,212.38,301.17,59.991,1455675303,"201051344000890","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,321471.4,321471.4,22435,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675326,153986.00
02/16/2016 21:15,2,0.000,ALERT,212.83,300.87,59.986,1455675303,"201051344000438","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,323641.1,323641.1,22450,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455675328,153987.00
02/16/2016 21:15,2,0.000,ALERT,213.06,300.57,59.959,1455675303,"201051344000417","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,317424.7,317424.7,22588,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455675330,153988.00
02/16/2016 21:15,2,0.000,ALERT,211.93,299.37,59.970,1455675303,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,592181.1,592181.1,11514,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675332,153989.00
02/16/2016 21:15,2,0.000,ALERT,212.38,298.47,59.954,1455675303,"274151322000076","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,629361.6,629361.6,11524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675334,153990.00
02/16/2016 21:15,2,0.000,ALERT,213.06,302.07,59.996,1455675303,"201051344000868","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,309514.0,309514.0,17703,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455675335,153991.00
02/16/2016 21:15,2,0.000,ALERT,211.93,299.67,59.975,1455675303,"274151322000095","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,622341.9,622341.9,11408,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675337,153992.00
02/16/2016 21:15,2,0.000,ALERT,212.83,301.47,59.975,1455675303,"201051344000988","219011344069620",0.00,-3.50,0,296.66,303.28,0.0,0.0,0.000,307895.6,307895.6,17978,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675339,153993.00
02/16/2016 21:15,2,0.000,ALERT,212.61,300.27,59.975,1455675303,"201051344001025","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,321037.7,321037.7,22497,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675341,153994.00
02/16/2016 21:15,2,0.000,ALERT,213.06,301.77,59.986,1455675303,"201051344000458","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,318295.9,318295.9,17891,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455675343,153995.00
02/16/2016 21:15,2,0.000,ALERT,213.51,301.47,59.944,1455675303,"201051344000853","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,316564.8,316564.8,17544,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675345,153996.00
02/16/2016 21:15,2,0.000,ALERT,213.06,301.17,59.981,1455675303,"201051344000685","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,323492.0,323492.0,22325,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675347,153997.00
02/16/2016 21:15,2,0.000,ALERT,212.83,300.57,59.970,1455675303,"201051344000917","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,321056.5,321056.5,22301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455675348,153998.00
02/16/2016 21:15,2,0.000,ALERT,213.06,301.17,59.991,1455675303,"201051344001145","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,325207.3,325207.3,22203,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675350,153999.00
02/16/2016 21:15,2,0.000,ALERT,212.83,300.27,59.944,1455675303,"201051344000651","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,317407.1,317407.1,22531,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675352,154000.00
02/16/2016 21:15,2,0.000,ALERT,211.25,298.17,59.970,1455675303,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,574641.8,574641.8,11226,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675354,154001.00
02/16/2016 21:15,2,0.000,ALERT,212.38,297.26,59.965,1455675303,"274151322000068","219011344069620",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,480855.6,480855.6,12072,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675355,154002.00
02/16/2016 21:15,2,0.000,ALERT,212.38,300.87,59.970,1455675303,"201051344001135","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,314098.6,314098.6,22505,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675357,154003.00
02/16/2016 21:15,2,0.000,ALERT,212.61,302.07,59.944,1455675303,"201051344000594","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,320181.1,320181.1,17927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675359,154004.00
02/16/2016 21:15,2,0.000,ALERT,212.61,300.27,59.965,1455675303,"201051344001203","219011344069620",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,320401.0,320401.0,22485,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455675361,154005.00
02/16/2016 21:15,2,0.000,ALERT,211.70,298.77,59.970,1455675303,"274151322000054","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,587089.5,587089.5,11258,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675363,154006.00
02/16/2016 21:15,2,0.000,ALERT,213.29,301.17,59.970,1455675303,"201051344000867","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,308977.6,308977.6,17938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675364,154007.00
02/16/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1455675303,"201051344001093","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,319527.2,319527.2,22348,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675366,154008.00
02/16/2016 21:15,2,0.000,ALERT,212.83,301.47,59.965,1455675303,"201051344000900","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,324407.9,324407.9,17404,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675368,154009.00
02/16/2016 21:15,2,0.000,ALERT,213.06,300.87,59.970,1455675303,"201051344000648","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,317380.9,317380.9,17645,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675370,154010.00
02/16/2016 21:15,2,0.000,ALERT,213.06,302.07,59.975,1455675303,"201051344000569","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,325648.0,325648.0,17351,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675372,154011.00
02/16/2016 21:15,2,0.000,ALERT,212.83,301.47,59.970,1455675303,"201051344000983","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,318169.3,318169.3,17766,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675374,154012.00
02/16/2016 21:15,2,0.000,ALERT,213.06,301.47,59.954,1455675303,"201051344001158","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,313723.0,313723.0,17960,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675376,154013.00
02/16/2016 21:15,2,0.000,ALERT,213.51,302.07,59.991,1455675303,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,318943.3,318943.3,17452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455675378,154014.00
02/16/2016 21:15,2,0.000,ALERT,211.70,297.26,59.970,1455675303,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,562291.4,562291.4,11298,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455675380,154015.00
02/16/2016 21:30,2,0.000,ALERT,213.29,301.47,59.975,1455676203,"201051344000645","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,318182.3,318182.3,17593,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676205,154016.00
02/16/2016 21:30,2,0.000,ALERT,212.16,298.47,59.970,1455676203,"274151322000085","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,589963.0,589963.0,11277,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676207,154017.00
02/16/2016 21:30,2,0.000,ALERT,213.74,301.47,59.965,1455676203,"201051344000633","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,309753.3,309753.3,17971,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676209,154018.00
02/16/2016 21:30,2,0.000,ALERT,213.06,301.47,59.970,1455676203,"201051344000469","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,310585.1,310585.1,17976,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676210,154019.00
02/16/2016 21:30,2,0.000,ALERT,212.38,300.87,59.965,1455676203,"201051344000646","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,315990.4,315990.4,22501,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676212,154020.00
02/16/2016 21:30,2,0.000,ALERT,211.70,299.67,59.965,1455676203,"274151322000052","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,597999.3,597999.3,11481,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676214,154021.00
02/16/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1455676203,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,320840.0,320840.0,22506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676216,154022.00
