ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 21:30,2,0.000,ALERT,212.61,301.17,59.981,1455676203,"201051344001230","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,319999.9,319999.9,22307,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676218,154023.00
02/16/2016 21:30,2,0.000,ALERT,213.06,301.77,60.012,1455676203,"201051344000582","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,313516.4,313516.4,22490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676219,154024.00
02/16/2016 21:30,2,0.000,ALERT,212.16,300.27,59.986,1455676203,"201051344000955","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,324034.4,324034.4,22443,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676221,154025.00
02/16/2016 21:30,2,0.000,ALERT,212.16,298.77,59.975,1455676203,"274151322000094","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,480708.8,480708.8,11904,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676223,154026.00
02/16/2016 21:30,2,0.000,ALERT,213.06,302.37,59.975,1455676203,"201051344000579","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,324619.2,324619.2,17902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676225,154027.00
02/16/2016 21:30,2,0.000,ALERT,212.61,301.17,59.981,1455676203,"201051344000890","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,321471.4,321471.4,22437,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676227,154028.00
02/16/2016 21:30,2,0.000,ALERT,212.61,300.57,59.981,1455676203,"201051344000438","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,323641.1,323641.1,22452,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676228,154029.00
02/16/2016 21:30,2,0.000,ALERT,212.83,300.27,59.981,1455676203,"201051344000417","219011344069620",0.00,-4.00,0,298.47,302.07,0.0,0.0,0.000,317424.7,317424.7,22590,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676230,154030.00
02/16/2016 21:30,2,0.000,ALERT,212.16,299.67,59.981,1455676203,"274151322000083","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,592181.1,592181.1,11516,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676232,154031.00
02/16/2016 21:30,2,0.000,ALERT,212.61,298.77,59.975,1455676203,"274151322000076","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,629361.6,629361.6,11526,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676234,154032.00
02/16/2016 21:30,2,0.000,ALERT,213.06,302.37,59.938,1455676203,"201051344000868","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,309514.0,309514.0,17705,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676236,154033.00
02/16/2016 21:30,2,0.000,ALERT,212.16,300.27,59.975,1455676203,"274151322000095","219011344069620",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,622341.9,622341.9,11410,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676237,154034.00
02/16/2016 21:30,2,0.000,ALERT,212.83,301.47,59.981,1455676203,"201051344000988","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,307895.6,307895.6,17980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676239,154035.00
02/16/2016 21:30,2,0.000,ALERT,212.38,299.97,59.986,1455676203,"201051344001025","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,321037.7,321037.7,22499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676241,154036.00
02/16/2016 21:30,2,0.000,ALERT,213.06,301.77,59.975,1455676203,"201051344000458","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,318295.9,318295.9,17893,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676243,154037.00
02/16/2016 21:30,2,0.000,ALERT,213.51,301.47,59.965,1455676203,"201051344000853","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,316564.8,316564.8,17546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676245,154038.00
02/16/2016 21:30,2,0.000,ALERT,213.06,300.87,59.991,1455676203,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,323492.0,323492.0,22327,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676246,154039.00
02/16/2016 21:30,2,0.000,ALERT,212.83,300.57,59.975,1455676203,"201051344000917","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,321056.5,321056.5,22303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676248,154040.00
02/16/2016 21:30,2,0.000,ALERT,213.06,300.87,59.938,1455676203,"201051344001145","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,325207.3,325207.3,22205,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676250,154041.00
02/16/2016 21:30,2,0.000,ALERT,212.61,299.97,59.981,1455676203,"201051344000651","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,317407.1,317407.1,22533,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676252,154042.00
02/16/2016 21:30,2,0.000,ALERT,211.70,298.47,59.970,1455676203,"274151322000088","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,574641.8,574641.8,11228,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676254,154043.00
02/16/2016 21:30,2,0.000,ALERT,212.83,297.87,59.959,1455676203,"274151322000068","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,480855.6,480855.6,12074,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676255,154044.00
02/16/2016 21:30,2,0.000,ALERT,212.16,300.57,59.970,1455676203,"201051344001135","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,314098.6,314098.6,22507,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676257,154045.00
02/16/2016 21:30,2,0.000,ALERT,212.83,302.37,60.018,1455676203,"201051344000594","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,320181.1,320181.1,17929,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676259,154046.00
02/16/2016 21:30,2,0.000,ALERT,212.83,300.57,59.981,1455676203,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,320401.0,320401.0,22487,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455676261,154047.00
02/16/2016 21:30,2,0.000,ALERT,211.93,299.07,59.996,1455676203,"274151322000054","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,587089.5,587089.5,11260,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676262,154048.00
02/16/2016 21:30,2,0.000,ALERT,213.51,301.17,59.986,1455676203,"201051344000867","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,308977.6,308977.6,17940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676264,154049.00
02/16/2016 21:30,2,0.000,ALERT,212.61,300.57,60.028,1455676203,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,319527.2,319527.2,22350,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676266,154050.00
02/16/2016 21:30,2,0.000,ALERT,212.83,301.47,59.986,1455676203,"201051344000900","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,324407.9,324407.9,17406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455676268,154051.00
02/16/2016 21:30,2,0.000,ALERT,213.29,301.17,59.986,1455676203,"201051344000648","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,317380.9,317380.9,17647,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676270,154052.00
02/16/2016 21:30,2,0.000,ALERT,213.29,302.37,59.981,1455676203,"201051344000569","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,325648.0,325648.0,17353,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676272,154053.00
02/16/2016 21:30,2,0.000,ALERT,213.06,301.77,59.986,1455676203,"201051344000983","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,318169.3,318169.3,17768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455676274,154054.00
02/16/2016 21:30,2,0.000,ALERT,213.29,301.47,59.981,1455676203,"201051344001158","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,313723.0,313723.0,17962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676275,154055.00
02/16/2016 21:30,2,0.000,ALERT,213.51,302.07,59.965,1455676203,"201051344000576","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,318943.3,318943.3,17454,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455676277,154056.00
02/16/2016 21:30,2,0.000,ALERT,212.16,298.47,59.981,1455676203,"274151322000087","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,562291.4,562291.4,11300,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455676279,154057.00
02/16/2016 21:45,2,0.000,ALERT,213.06,300.57,60.002,1455677104,"201051344000645","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,318182.3,318182.3,17595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677106,154058.00
02/16/2016 21:45,2,0.000,ALERT,211.70,298.47,59.986,1455677104,"274151322000085","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,589963.0,589963.0,11279,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677108,154059.00
02/16/2016 21:45,2,0.000,ALERT,213.29,300.57,59.991,1455677104,"201051344000633","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,309753.3,309753.3,17973,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455677109,154060.00
02/16/2016 21:45,2,0.000,ALERT,212.61,300.87,60.002,1455677104,"201051344000469","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,310585.1,310585.1,17978,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677111,154061.00
02/16/2016 21:45,2,0.000,ALERT,212.16,300.27,59.986,1455677104,"201051344000646","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,315990.4,315990.4,22503,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677113,154062.00
02/16/2016 21:45,2,0.000,ALERT,211.48,298.47,60.002,1455677104,"274151322000052","219011344069620",0.00,-4.00,0,296.96,302.68,0.0,0.0,0.000,597999.3,597999.3,11483,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677115,154063.00
02/16/2016 21:45,2,0.000,ALERT,212.61,300.27,59.954,1455677104,"201051344000585","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,320840.0,320840.0,22508,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677117,154064.00
02/16/2016 21:45,2,0.000,ALERT,212.38,300.57,59.996,1455677104,"201051344001230","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,319999.9,319999.9,22309,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677119,154065.00
02/16/2016 21:45,2,0.000,ALERT,212.83,301.17,59.996,1455677104,"201051344000582","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,313516.4,313516.4,22492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677121,154066.00
02/16/2016 21:45,2,0.000,ALERT,211.93,300.27,60.012,1455677104,"201051344000955","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,324034.4,324034.4,22445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455677122,154067.00
02/16/2016 21:45,2,0.000,ALERT,211.48,297.57,59.986,1455677104,"274151322000094","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,480708.8,480708.8,11906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677124,154068.00
02/16/2016 21:45,2,0.000,ALERT,212.61,301.17,59.944,1455677104,"201051344000579","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,324619.2,324619.2,17904,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677126,154069.00
02/16/2016 21:45,2,0.000,ALERT,212.16,300.57,59.944,1455677104,"201051344000890","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,321471.4,321471.4,22439,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455677128,154070.00
02/16/2016 21:45,2,0.000,ALERT,212.38,300.27,59.965,1455677104,"201051344000438","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,323641.1,323641.1,22454,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455677130,154071.00
02/16/2016 21:45,2,0.000,ALERT,212.61,299.67,59.965,1455677104,"201051344000417","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,317424.7,317424.7,22592,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677131,154072.00
02/16/2016 21:45,2,0.000,ALERT,211.70,298.47,59.986,1455677104,"274151322000083","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,592181.1,592181.1,11518,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677133,154073.00
02/16/2016 21:45,2,0.000,ALERT,212.38,298.77,60.018,1455677104,"274151322000076","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,629361.6,629361.6,11528,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677135,154074.00
02/16/2016 21:45,2,0.000,ALERT,212.61,301.17,59.991,1455677104,"201051344000868","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,309514.0,309514.0,17707,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677137,154075.00
02/16/2016 21:45,2,0.000,ALERT,211.70,299.37,60.012,1455677104,"274151322000095","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,622341.9,622341.9,11412,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677139,154076.00
02/16/2016 21:45,2,0.000,ALERT,212.38,300.57,60.039,1455677104,"201051344000988","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,307895.6,307895.6,17982,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677140,154077.00
02/16/2016 21:45,2,0.000,ALERT,212.16,299.37,60.002,1455677104,"201051344001025","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,321037.7,321037.7,22501,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455677143,154078.00
02/16/2016 21:45,2,0.000,ALERT,212.38,300.87,59.991,1455677104,"201051344000458","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,318295.9,318295.9,17895,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677144,154079.00
02/16/2016 21:45,2,0.000,ALERT,213.06,300.27,59.991,1455677104,"201051344000853","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,316564.8,316564.8,17548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677146,154080.00
02/16/2016 21:45,2,0.000,ALERT,212.61,299.97,60.034,1455677104,"201051344000685","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,323492.0,323492.0,22329,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677148,154081.00
02/16/2016 21:45,2,0.000,ALERT,212.61,299.67,60.002,1455677104,"201051344000917","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,321056.5,321056.5,22305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677150,154082.00
02/16/2016 21:45,2,0.000,ALERT,212.61,300.57,59.991,1455677104,"201051344001145","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,325207.3,325207.3,22207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677152,154083.00
02/16/2016 21:45,2,0.000,ALERT,212.38,299.37,59.996,1455677104,"201051344000651","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,317407.1,317407.1,22535,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677154,154084.00
02/16/2016 21:45,2,0.000,ALERT,211.03,298.17,59.991,1455677104,"274151322000088","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,574641.8,574641.8,11230,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677155,154085.00
02/16/2016 21:45,2,0.000,ALERT,212.38,297.26,59.981,1455677104,"274151322000068","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,480855.6,480855.6,12076,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677157,154086.00
02/16/2016 21:45,2,0.000,ALERT,211.93,300.27,59.991,1455677104,"201051344001135","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,314098.6,314098.6,22509,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677159,154087.00
02/16/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1455677104,"201051344000594","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,320181.1,320181.1,17931,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677161,154088.00
02/16/2016 21:45,2,0.000,ALERT,212.38,299.67,59.996,1455677104,"201051344001203","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,320401.0,320401.0,22489,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455677163,154089.00
02/16/2016 21:45,2,0.000,ALERT,211.48,298.47,59.986,1455677104,"274151322000054","219011344069620",0.00,-3.00,0,296.36,302.68,0.0,0.0,0.000,587089.5,587089.5,11262,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677164,154090.00
02/16/2016 21:45,2,0.000,ALERT,213.06,300.57,60.007,1455677104,"201051344000867","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,308977.6,308977.6,17942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677166,154091.00
02/16/2016 21:45,2,0.000,ALERT,212.38,300.27,59.986,1455677104,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,319527.2,319527.2,22352,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677168,154092.00
02/16/2016 21:45,2,0.000,ALERT,212.38,300.87,59.996,1455677104,"201051344000900","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,324407.9,324407.9,17408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455677170,154093.00
02/16/2016 21:45,2,0.000,ALERT,212.83,299.97,59.991,1455677104,"201051344000648","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,317380.9,317380.9,17649,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677172,154094.00
02/16/2016 21:45,2,0.000,ALERT,212.83,301.47,60.028,1455677104,"201051344000569","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,325648.0,325648.0,17355,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677174,154095.00
02/16/2016 21:45,2,0.000,ALERT,212.61,300.87,59.986,1455677104,"201051344000983","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,318169.3,318169.3,17770,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455677175,154096.00
02/16/2016 21:45,2,0.000,ALERT,212.83,300.87,59.986,1455677104,"201051344001158","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,313723.0,313723.0,17964,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677177,154097.00
02/16/2016 21:45,2,0.000,ALERT,213.29,301.47,59.981,1455677104,"201051344000576","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,318943.3,318943.3,17456,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455677179,154098.00
02/16/2016 21:45,2,0.000,ALERT,211.70,297.26,59.975,1455677104,"274151322000087","219011344069620",0.00,-2.50,0,295.46,301.77,0.0,0.0,0.000,562291.4,562291.4,11302,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455677181,154099.00
02/16/2016 22:00,2,0.000,ALERT,213.51,301.77,60.012,1455678004,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,318182.3,318182.3,17597,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678006,154100.00
02/16/2016 22:00,2,0.000,ALERT,212.16,298.77,59.975,1455678004,"274151322000085","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,589963.0,589963.0,11281,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678008,154101.00
02/16/2016 22:00,2,0.000,ALERT,213.51,301.17,59.981,1455678004,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,309753.3,309753.3,17975,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678009,154102.00
02/16/2016 22:00,2,0.000,ALERT,213.29,301.47,59.991,1455678004,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,310585.1,310585.1,17980,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678011,154103.00
02/16/2016 22:00,2,0.000,ALERT,212.83,301.47,59.959,1455678004,"201051344000646","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,315990.4,315990.4,22505,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678013,154104.00
02/16/2016 22:00,2,0.000,ALERT,211.70,299.67,59.986,1455678004,"274151322000052","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,597999.3,597999.3,11485,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678015,154105.00
02/16/2016 22:00,2,0.000,ALERT,213.06,301.47,59.991,1455678004,"201051344000585","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,320840.0,320840.0,22510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678017,154106.00
02/16/2016 22:00,2,0.000,ALERT,212.83,301.47,59.996,1455678004,"201051344001230","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,319999.9,319999.9,22311,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678018,154107.00
02/16/2016 22:00,2,0.000,ALERT,213.51,302.07,60.002,1455678004,"201051344000582","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,313516.4,313516.4,22494,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678020,154108.00
02/16/2016 22:00,2,0.000,ALERT,212.61,301.17,60.002,1455678004,"201051344000955","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,324034.4,324034.4,22447,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678022,154109.00
02/16/2016 22:00,2,0.000,ALERT,211.93,298.17,59.975,1455678004,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,480708.8,480708.8,11908,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678024,154110.00
02/16/2016 22:00,2,0.000,ALERT,213.06,302.37,60.002,1455678004,"201051344000579","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,324619.2,324619.2,17906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678026,154111.00
02/16/2016 22:00,2,0.000,ALERT,212.83,301.77,60.018,1455678004,"201051344000890","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,321471.4,321471.4,22441,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678027,154112.00
02/16/2016 22:00,2,0.000,ALERT,213.06,301.17,60.002,1455678004,"201051344000438","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,323641.1,323641.1,22456,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678029,154113.00
02/16/2016 22:00,2,0.000,ALERT,213.06,300.57,59.996,1455678004,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,317424.7,317424.7,22594,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678031,154114.00
02/16/2016 22:00,2,0.000,ALERT,212.38,299.37,60.002,1455678004,"274151322000083","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,592181.1,592181.1,11520,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678033,154115.00
02/16/2016 22:00,2,0.000,ALERT,212.83,299.07,59.996,1455678004,"274151322000076","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,629361.6,629361.6,11530,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678035,154116.00
02/16/2016 22:00,2,0.000,ALERT,213.06,302.37,60.007,1455678004,"201051344000868","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,309514.0,309514.0,17709,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678037,154117.00
02/16/2016 22:00,2,0.000,ALERT,212.16,300.57,59.996,1455678004,"274151322000095","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,622341.9,622341.9,11414,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678038,154118.00
02/16/2016 22:00,2,0.000,ALERT,213.06,301.77,60.007,1455678004,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,307895.6,307895.6,17984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678041,154119.00
02/16/2016 22:00,2,0.000,ALERT,212.61,300.27,59.996,1455678004,"201051344001025","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,321037.7,321037.7,22503,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678042,154120.00
02/16/2016 22:00,2,0.000,ALERT,212.83,302.07,60.012,1455678004,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,318295.9,318295.9,17897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678044,154121.00
02/16/2016 22:00,2,0.000,ALERT,213.51,302.07,60.002,1455678004,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,316564.8,316564.8,17550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678046,154122.00
02/16/2016 22:00,2,0.000,ALERT,213.29,301.47,60.002,1455678004,"201051344000685","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,323492.0,323492.0,22331,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678048,154123.00
02/16/2016 22:00,2,0.000,ALERT,213.06,300.57,59.996,1455678004,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,321056.5,321056.5,22307,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678050,154124.00
02/16/2016 22:00,2,0.000,ALERT,213.29,301.47,60.007,1455678004,"201051344001145","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,325207.3,325207.3,22209,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678051,154125.00
02/16/2016 22:00,2,0.000,ALERT,212.83,300.27,59.965,1455678004,"201051344000651","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,317407.1,317407.1,22537,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678053,154126.00
02/16/2016 22:00,2,0.000,ALERT,211.70,299.37,60.002,1455678004,"274151322000088","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,574641.8,574641.8,11232,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678055,154127.00
02/16/2016 22:00,2,0.000,ALERT,212.83,298.47,59.949,1455678004,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,480855.6,480855.6,12078,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678057,154128.00
02/16/2016 22:00,2,0.000,ALERT,212.38,300.87,59.996,1455678004,"201051344001135","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,314098.6,314098.6,22511,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678059,154129.00
02/16/2016 22:00,2,0.000,ALERT,212.83,302.37,60.002,1455678004,"201051344000594","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,320181.1,320181.1,17933,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678060,154130.00
02/16/2016 22:00,2,0.000,ALERT,213.06,300.87,60.012,1455678004,"201051344001203","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,320401.0,320401.0,22491,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678063,154131.00
02/16/2016 22:00,2,0.000,ALERT,211.93,299.67,59.954,1455678004,"274151322000054","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,587089.5,587089.5,11264,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678064,154132.00
02/16/2016 22:00,2,0.000,ALERT,213.29,301.47,60.012,1455678004,"201051344000867","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,308977.6,308977.6,17944,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678066,154133.00
02/16/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1455678004,"201051344001093","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,319527.2,319527.2,22354,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678068,154134.00
02/16/2016 22:00,2,0.000,ALERT,213.06,301.77,60.002,1455678004,"201051344000900","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,324407.9,324407.9,17410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678070,154135.00
02/16/2016 22:00,2,0.000,ALERT,213.29,301.17,60.044,1455678004,"201051344000648","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,317380.9,317380.9,17651,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678072,154136.00
02/16/2016 22:00,2,0.000,ALERT,213.06,302.07,60.007,1455678004,"201051344000569","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,325648.0,325648.0,17357,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678074,154137.00
02/16/2016 22:00,2,0.000,ALERT,213.06,301.77,60.034,1455678004,"201051344000983","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,318169.3,318169.3,17772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678076,154138.00
02/16/2016 22:00,2,0.000,ALERT,213.29,301.47,59.991,1455678004,"201051344001158","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,313723.0,313723.0,17966,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678077,154139.00
02/16/2016 22:00,2,0.000,ALERT,213.51,302.07,59.975,1455678004,"201051344000576","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,318943.3,318943.3,17458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678079,154140.00
02/16/2016 22:00,2,0.000,ALERT,212.16,298.47,59.981,1455678004,"274151322000087","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,562291.4,562291.4,11304,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678081,154141.00
02/16/2016 22:15,2,0.000,ALERT,213.74,302.07,59.970,1455678903,"201051344000645","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,318182.3,318182.3,17599,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678905,154142.00
02/16/2016 22:15,2,0.000,ALERT,212.38,299.07,59.991,1455678903,"274151322000085","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,589963.0,589963.0,11283,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678907,154143.00
02/16/2016 22:15,2,0.000,ALERT,213.74,301.77,59.991,1455678903,"201051344000633","219011344069620",0.00,-5.00,0,297.87,304.18,0.0,0.0,0.000,309753.3,309753.3,17977,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678909,154144.00
02/16/2016 22:15,2,0.000,ALERT,213.29,302.07,60.007,1455678903,"201051344000469","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,310585.1,310585.1,17982,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678910,154145.00
02/16/2016 22:15,2,0.000,ALERT,213.06,301.77,60.002,1455678903,"201051344000646","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,315990.4,315990.4,22507,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678912,154146.00
02/16/2016 22:15,2,0.000,ALERT,211.93,299.67,59.954,1455678903,"274151322000052","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,597999.3,597999.3,11487,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678914,154147.00
02/16/2016 22:15,2,0.000,ALERT,213.29,301.77,60.034,1455678903,"201051344000585","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,320840.0,320840.0,22512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678916,154148.00
02/16/2016 22:15,2,0.000,ALERT,213.29,302.07,59.996,1455678903,"201051344001230","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,319999.9,319999.9,22313,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678918,154149.00
02/16/2016 22:15,2,0.000,ALERT,213.74,302.68,59.991,1455678903,"201051344000582","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,313516.4,313516.4,22496,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678919,154150.00
02/16/2016 22:15,2,0.000,ALERT,213.06,302.07,59.986,1455678903,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,324034.4,324034.4,22449,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678921,154151.00
02/16/2016 22:15,2,0.000,ALERT,212.16,298.77,59.975,1455678903,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,480708.8,480708.8,11910,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678923,154152.00
02/16/2016 22:15,2,0.000,ALERT,213.29,302.68,59.996,1455678903,"201051344000579","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,324619.2,324619.2,17908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678925,154153.00
02/16/2016 22:15,2,0.000,ALERT,213.29,302.37,59.996,1455678903,"201051344000890","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,321471.4,321471.4,22443,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678927,154154.00
02/16/2016 22:15,2,0.000,ALERT,213.51,301.77,60.007,1455678903,"201051344000438","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,323641.1,323641.1,22458,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678929,154155.00
02/16/2016 22:15,2,0.000,ALERT,213.51,301.17,59.975,1455678903,"201051344000417","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,317424.7,317424.7,22596,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678930,154156.00
02/16/2016 22:15,2,0.000,ALERT,212.38,299.97,59.986,1455678903,"274151322000083","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,592181.1,592181.1,11522,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678932,154157.00
02/16/2016 22:15,2,0.000,ALERT,213.06,299.37,59.938,1455678903,"274151322000076","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,629361.6,629361.6,11532,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678934,154158.00
02/16/2016 22:15,2,0.000,ALERT,213.29,302.98,60.034,1455678903,"201051344000868","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,309514.0,309514.0,17711,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678936,154159.00
02/16/2016 22:15,2,0.000,ALERT,212.61,300.87,59.996,1455678903,"274151322000095","219011344069620",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,622341.9,622341.9,11416,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678937,154160.00
02/16/2016 22:15,2,0.000,ALERT,213.06,301.77,59.991,1455678903,"201051344000988","219011344069620",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,307895.6,307895.6,17986,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678939,154161.00
02/16/2016 22:15,2,0.000,ALERT,213.06,300.87,59.996,1455678903,"201051344001025","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,321037.7,321037.7,22505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678941,154162.00
02/16/2016 22:15,2,0.000,ALERT,213.29,302.68,59.981,1455678903,"201051344000458","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,318295.9,318295.9,17899,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678943,154163.00
02/16/2016 22:15,2,0.000,ALERT,213.96,302.07,59.949,1455678903,"201051344000853","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,316564.8,316564.8,17552,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678945,154164.00
02/16/2016 22:15,2,0.000,ALERT,213.74,301.77,59.981,1455678903,"201051344000685","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,323492.0,323492.0,22333,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678946,154165.00
02/16/2016 22:15,2,0.000,ALERT,213.51,301.17,59.975,1455678903,"201051344000917","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,321056.5,321056.5,22309,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678948,154166.00
02/16/2016 22:15,2,0.000,ALERT,213.51,302.07,60.002,1455678903,"201051344001145","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,325207.3,325207.3,22211,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678950,154167.00
