ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 22:15,2,0.000,ALERT,213.29,300.87,59.981,1455678903,"201051344000651","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,317407.1,317407.1,22539,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678952,154168.00
02/16/2016 22:15,2,0.000,ALERT,212.16,299.07,59.970,1455678903,"274151322000088","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,574641.8,574641.8,11234,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678954,154169.00
02/16/2016 22:15,2,0.000,ALERT,213.06,298.77,59.965,1455678903,"274151322000068","219011344069620",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,480855.6,480855.6,12080,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678956,154170.00
02/16/2016 22:15,2,0.000,ALERT,213.06,302.07,59.970,1455678903,"201051344001135","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,314098.6,314098.6,22513,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678958,154171.00
02/16/2016 22:15,2,0.000,ALERT,212.83,302.68,59.986,1455678903,"201051344000594","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,320181.1,320181.1,17935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678959,154172.00
02/16/2016 22:15,2,0.000,ALERT,213.29,301.17,59.975,1455678903,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,320401.0,320401.0,22493,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678961,154173.00
02/16/2016 22:15,2,0.000,ALERT,212.16,299.97,59.965,1455678903,"274151322000054","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,587089.5,587089.5,11266,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678963,154174.00
02/16/2016 22:15,2,0.000,ALERT,213.51,301.77,59.959,1455678903,"201051344000867","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,308977.6,308977.6,17946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678965,154175.00
02/16/2016 22:15,2,0.000,ALERT,213.29,301.77,59.996,1455678903,"201051344001093","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,319527.2,319527.2,22356,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678967,154176.00
02/16/2016 22:15,2,0.000,ALERT,213.06,302.07,59.975,1455678903,"201051344000900","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,324407.9,324407.9,17412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678969,154177.00
02/16/2016 22:15,2,0.000,ALERT,213.51,301.77,60.018,1455678903,"201051344000648","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,317380.9,317380.9,17653,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678970,154178.00
02/16/2016 22:15,2,0.000,ALERT,213.51,302.68,59.970,1455678903,"201051344000569","219011344069620",0.00,-5.00,0,300.27,305.68,0.0,0.0,0.000,325648.0,325648.0,17359,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678972,154179.00
02/16/2016 22:15,2,0.000,ALERT,213.29,302.37,59.970,1455678903,"201051344000983","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,318169.3,318169.3,17774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678974,154180.00
02/16/2016 22:15,2,0.000,ALERT,213.51,302.07,60.023,1455678903,"201051344001158","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,313723.0,313723.0,17968,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455678976,154181.00
02/16/2016 22:15,2,0.000,ALERT,213.96,302.98,59.970,1455678903,"201051344000576","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,318943.3,318943.3,17460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678978,154182.00
02/16/2016 22:15,2,0.000,ALERT,212.38,298.47,59.970,1455678903,"274151322000087","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,562291.4,562291.4,11306,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455678979,154183.00
02/16/2016 22:30,2,0.000,ALERT,213.96,302.98,59.981,1455679803,"201051344000645","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,318182.3,318182.3,17601,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679805,154184.00
02/16/2016 22:30,2,0.000,ALERT,212.38,299.37,59.970,1455679803,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,589963.0,589963.0,11285,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679807,154185.00
02/16/2016 22:30,2,0.000,ALERT,214.19,302.68,59.965,1455679803,"201051344000633","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,309753.3,309753.3,17979,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679809,154186.00
02/16/2016 22:30,2,0.000,ALERT,213.74,302.98,59.981,1455679803,"201051344000469","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,310585.1,310585.1,17984,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679811,154187.00
02/16/2016 22:30,2,0.000,ALERT,212.61,300.57,59.975,1455679803,"201051344000646","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,315990.4,315990.4,22509,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679813,154188.00
02/16/2016 22:30,2,0.000,ALERT,212.16,300.57,59.975,1455679803,"274151322000052","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,597999.3,597999.3,11489,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679814,154189.00
02/16/2016 22:30,2,0.000,ALERT,212.83,300.87,59.986,1455679803,"201051344000585","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,320840.0,320840.0,22514,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679816,154190.00
02/16/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1455679803,"201051344001230","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,319999.9,319999.9,22315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679818,154191.00
02/16/2016 22:30,2,0.000,ALERT,213.29,301.77,59.981,1455679803,"201051344000582","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,313516.4,313516.4,22498,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679820,154192.00
02/16/2016 22:30,2,0.000,ALERT,212.38,300.57,59.981,1455679803,"201051344000955","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,324034.4,324034.4,22451,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679821,154193.00
02/16/2016 22:30,2,0.000,ALERT,212.38,299.07,59.933,1455679803,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,480708.8,480708.8,11912,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679823,154194.00
02/16/2016 22:30,2,0.000,ALERT,213.51,303.58,59.991,1455679803,"201051344000579","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,324619.2,324619.2,17910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679825,154195.00
02/16/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1455679803,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,321471.4,321471.4,22445,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679827,154196.00
02/16/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1455679803,"201051344000438","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,323641.1,323641.1,22460,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679829,154197.00
02/16/2016 22:30,2,0.000,ALERT,213.06,300.27,59.991,1455679803,"201051344000417","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,317424.7,317424.7,22598,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679830,154198.00
02/16/2016 22:30,2,0.000,ALERT,212.38,300.27,59.981,1455679803,"274151322000083","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,592181.1,592181.1,11524,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679832,154199.00
02/16/2016 22:30,2,0.000,ALERT,213.06,299.67,59.996,1455679803,"274151322000076","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,629361.6,629361.6,11534,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679834,154200.00
02/16/2016 22:30,2,0.000,ALERT,213.51,303.58,60.002,1455679803,"201051344000868","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,309514.0,309514.0,17713,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679836,154201.00
02/16/2016 22:30,2,0.000,ALERT,212.38,300.57,59.996,1455679803,"274151322000095","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,622341.9,622341.9,11418,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679838,154202.00
02/16/2016 22:30,2,0.000,ALERT,213.29,302.68,60.002,1455679803,"201051344000988","219011344069620",0.00,-4.00,0,297.87,303.88,0.0,0.0,0.000,307895.6,307895.6,17988,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679840,154203.00
02/16/2016 22:30,2,0.000,ALERT,212.38,299.97,60.002,1455679803,"201051344001025","219011344069620",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,321037.7,321037.7,22507,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679842,154204.00
02/16/2016 22:30,2,0.000,ALERT,213.29,302.98,59.996,1455679803,"201051344000458","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,318295.9,318295.9,17901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679843,154205.00
02/16/2016 22:30,2,0.000,ALERT,213.96,302.68,60.028,1455679803,"201051344000853","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,316564.8,316564.8,17554,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679845,154206.00
02/16/2016 22:30,2,0.000,ALERT,213.06,300.87,60.002,1455679803,"201051344000685","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,323492.0,323492.0,22335,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679847,154207.00
02/16/2016 22:30,2,0.000,ALERT,212.83,300.27,59.996,1455679803,"201051344000917","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,321056.5,321056.5,22311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679849,154208.00
02/16/2016 22:30,2,0.000,ALERT,213.06,301.17,59.996,1455679803,"201051344001145","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,325207.3,325207.3,22213,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679850,154209.00
02/16/2016 22:30,2,0.000,ALERT,212.83,300.27,59.959,1455679803,"201051344000651","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,317407.1,317407.1,22541,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679852,154210.00
02/16/2016 22:30,2,0.000,ALERT,212.16,299.97,59.996,1455679803,"274151322000088","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,574641.8,574641.8,11236,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679854,154211.00
02/16/2016 22:30,2,0.000,ALERT,213.29,299.07,59.996,1455679803,"274151322000068","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,480855.6,480855.6,12082,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679856,154212.00
02/16/2016 22:30,2,0.000,ALERT,212.61,300.87,59.996,1455679803,"201051344001135","219011344069620",0.00,-5.00,0,298.77,303.88,0.0,0.0,0.000,314098.6,314098.6,22515,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679858,154213.00
02/16/2016 22:30,2,0.000,ALERT,213.06,303.28,59.996,1455679803,"201051344000594","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,320181.1,320181.1,17937,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679859,154214.00
02/16/2016 22:30,2,0.000,ALERT,213.06,300.57,60.002,1455679803,"201051344001203","219011344069620",0.00,-5.50,0,299.07,304.78,0.0,0.0,0.000,320401.0,320401.0,22495,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679861,154215.00
02/16/2016 22:30,2,0.000,ALERT,212.16,300.27,59.991,1455679803,"274151322000054","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,587089.5,587089.5,11268,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679863,154216.00
02/16/2016 22:30,2,0.000,ALERT,213.74,302.68,60.007,1455679803,"201051344000867","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,308977.6,308977.6,17948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679865,154217.00
02/16/2016 22:30,2,0.000,ALERT,212.83,300.87,60.002,1455679803,"201051344001093","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,319527.2,319527.2,22358,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679867,154218.00
02/16/2016 22:30,2,0.000,ALERT,213.51,302.98,60.044,1455679803,"201051344000900","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,324407.9,324407.9,17414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679869,154219.00
02/16/2016 22:30,2,0.000,ALERT,213.74,302.07,60.034,1455679803,"201051344000648","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,317380.9,317380.9,17655,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679870,154220.00
02/16/2016 22:30,2,0.000,ALERT,213.74,303.58,60.007,1455679803,"201051344000569","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,325648.0,325648.0,17361,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679872,154221.00
02/16/2016 22:30,2,0.000,ALERT,213.51,303.28,59.959,1455679803,"201051344000983","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,318169.3,318169.3,17776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455679874,154222.00
02/16/2016 22:30,2,0.000,ALERT,213.74,302.98,60.007,1455679803,"201051344001158","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,313723.0,313723.0,17970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679876,154223.00
02/16/2016 22:30,2,0.000,ALERT,213.96,303.58,60.023,1455679803,"201051344000576","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,318943.3,318943.3,17462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679878,154224.00
02/16/2016 22:30,2,0.000,ALERT,212.38,299.07,59.996,1455679803,"274151322000087","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,562291.4,562291.4,11308,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455679880,154225.00
02/16/2016 22:45,2,0.000,ALERT,213.96,302.98,59.991,1455680703,"201051344000645","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,318182.3,318182.3,17603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680705,154226.00
02/16/2016 22:45,2,0.000,ALERT,212.38,300.27,59.991,1455680703,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,589963.0,589963.0,11287,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680707,154227.00
02/16/2016 22:45,2,0.000,ALERT,213.96,302.68,59.991,1455680703,"201051344000633","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,309753.3,309753.3,17981,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680709,154228.00
02/16/2016 22:45,2,0.000,ALERT,213.51,302.98,60.012,1455680703,"201051344000469","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,310585.1,310585.1,17986,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680711,154229.00
02/16/2016 22:45,2,0.000,ALERT,212.38,300.27,59.996,1455680703,"201051344000646","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,315990.4,315990.4,22511,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455680713,154230.00
02/16/2016 22:45,2,0.000,ALERT,212.16,299.97,59.986,1455680703,"274151322000052","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,597999.3,597999.3,11491,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680715,154231.00
02/16/2016 22:45,2,0.000,ALERT,212.61,300.27,59.996,1455680703,"201051344000585","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,320840.0,320840.0,22516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680716,154232.00
02/16/2016 22:45,2,0.000,ALERT,212.61,300.57,59.991,1455680703,"201051344001230","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,319999.9,319999.9,22317,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455680718,154233.00
02/16/2016 22:45,2,0.000,ALERT,213.06,300.87,59.965,1455680703,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,313516.4,313516.4,22500,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680720,154234.00
02/16/2016 22:45,2,0.000,ALERT,212.16,299.97,59.991,1455680703,"201051344000955","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,324034.4,324034.4,22453,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680722,154235.00
02/16/2016 22:45,2,0.000,ALERT,212.38,299.07,59.986,1455680703,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,480708.8,480708.8,11914,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680724,154236.00
02/16/2016 22:45,2,0.000,ALERT,213.51,303.58,59.991,1455680703,"201051344000579","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,324619.2,324619.2,17912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680725,154237.00
02/16/2016 22:45,2,0.000,ALERT,212.38,300.57,59.981,1455680703,"201051344000890","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,321471.4,321471.4,22447,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455680727,154238.00
02/16/2016 22:45,2,0.000,ALERT,212.61,299.97,60.007,1455680703,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,323641.1,323641.1,22462,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680729,154239.00
02/16/2016 22:45,2,0.000,ALERT,212.83,299.97,59.991,1455680703,"201051344000417","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,317424.7,317424.7,22600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680731,154240.00
02/16/2016 22:45,2,0.000,ALERT,212.61,300.27,59.991,1455680703,"274151322000083","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,592181.1,592181.1,11526,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680733,154241.00
02/16/2016 22:45,2,0.000,ALERT,213.06,299.67,59.986,1455680703,"274151322000076","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,629361.6,629361.6,11536,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680734,154242.00
02/16/2016 22:45,2,0.000,ALERT,213.29,303.28,59.996,1455680703,"201051344000868","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,309514.0,309514.0,17715,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680736,154243.00
02/16/2016 22:45,2,0.000,ALERT,212.38,301.17,59.996,1455680703,"274151322000095","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,622341.9,622341.9,11420,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680738,154244.00
02/16/2016 22:45,2,0.000,ALERT,213.06,302.68,59.970,1455680703,"201051344000988","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,307895.6,307895.6,17990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680740,154245.00
02/16/2016 22:45,2,0.000,ALERT,212.38,299.37,60.028,1455680703,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,321037.7,321037.7,22509,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455680742,154246.00
02/16/2016 22:45,2,0.000,ALERT,213.06,302.68,59.991,1455680703,"201051344000458","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,318295.9,318295.9,17903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455680744,154247.00
02/16/2016 22:45,2,0.000,ALERT,213.96,302.68,60.007,1455680703,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,316564.8,316564.8,17556,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680745,154248.00
02/16/2016 22:45,2,0.000,ALERT,212.83,299.97,59.986,1455680703,"201051344000685","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,323492.0,323492.0,22337,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680747,154249.00
02/16/2016 22:45,2,0.000,ALERT,212.61,299.37,59.981,1455680703,"201051344000917","219011344069620",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,321056.5,321056.5,22313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680749,154250.00
02/16/2016 22:45,2,0.000,ALERT,212.83,300.57,59.991,1455680703,"201051344001145","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,325207.3,325207.3,22215,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455680751,154251.00
02/16/2016 22:45,2,0.000,ALERT,212.61,299.37,59.986,1455680703,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,317407.1,317407.1,22543,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680753,154252.00
02/16/2016 22:45,2,0.000,ALERT,211.93,299.67,59.981,1455680703,"274151322000088","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,574641.8,574641.8,11238,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455680755,154253.00
02/16/2016 22:45,2,0.000,ALERT,213.06,299.07,59.996,1455680703,"274151322000068","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,480855.6,480855.6,12084,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680756,154254.00
02/16/2016 22:45,2,0.000,ALERT,212.16,299.97,59.991,1455680703,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,314098.6,314098.6,22517,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680758,154255.00
02/16/2016 22:45,2,0.000,ALERT,213.06,303.28,59.986,1455680703,"201051344000594","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,320181.1,320181.1,17939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680760,154256.00
02/16/2016 22:45,2,0.000,ALERT,212.61,299.67,59.991,1455680703,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,320401.0,320401.0,22497,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680762,154257.00
02/16/2016 22:45,2,0.000,ALERT,212.16,299.67,59.975,1455680703,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,587089.5,587089.5,11270,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680764,154258.00
02/16/2016 22:45,2,0.000,ALERT,213.51,302.37,59.986,1455680703,"201051344000867","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,308977.6,308977.6,17950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680765,154259.00
02/16/2016 22:45,2,0.000,ALERT,212.61,299.97,59.981,1455680703,"201051344001093","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,319527.2,319527.2,22360,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680767,154260.00
02/16/2016 22:45,2,0.000,ALERT,213.29,302.68,60.018,1455680703,"201051344000900","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,324407.9,324407.9,17416,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455680769,154261.00
02/16/2016 22:45,2,0.000,ALERT,213.51,301.77,59.991,1455680703,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,317380.9,317380.9,17657,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680771,154262.00
02/16/2016 22:45,2,0.000,ALERT,213.51,303.28,59.986,1455680703,"201051344000569","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,325648.0,325648.0,17363,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680773,154263.00
02/16/2016 22:45,2,0.000,ALERT,213.29,302.68,60.002,1455680703,"201051344000983","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,318169.3,318169.3,17778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680775,154264.00
02/16/2016 22:45,2,0.000,ALERT,213.29,302.68,59.996,1455680703,"201051344001158","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,313723.0,313723.0,17972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680776,154265.00
02/16/2016 22:45,2,0.000,ALERT,213.74,302.98,59.991,1455680703,"201051344000576","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,318943.3,318943.3,17464,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680778,154266.00
02/16/2016 22:45,2,0.000,ALERT,212.38,298.77,59.991,1455680703,"274151322000087","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,562291.4,562291.4,11310,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455680780,154267.00
02/16/2016 23:00,2,0.000,ALERT,213.29,302.07,59.975,1455681603,"201051344000645","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,318182.3,318182.3,17605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681605,154268.00
02/16/2016 23:00,2,0.000,ALERT,211.93,299.07,59.996,1455681603,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,589963.0,589963.0,11289,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681607,154269.00
02/16/2016 23:00,2,0.000,ALERT,213.29,301.77,59.996,1455681603,"201051344000633","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,309753.3,309753.3,17983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681608,154270.00
02/16/2016 23:00,2,0.000,ALERT,213.06,302.07,60.034,1455681603,"201051344000469","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,310585.1,310585.1,17988,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681610,154271.00
02/16/2016 23:00,2,0.000,ALERT,211.93,300.27,60.039,1455681603,"201051344000646","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,315990.4,315990.4,22513,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681612,154272.00
02/16/2016 23:00,2,0.000,ALERT,211.48,298.77,59.986,1455681603,"274151322000052","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,597999.3,597999.3,11493,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681614,154273.00
02/16/2016 23:00,2,0.000,ALERT,212.38,300.57,59.991,1455681603,"201051344000585","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,320840.0,320840.0,22518,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681616,154274.00
02/16/2016 23:00,2,0.000,ALERT,212.16,300.57,60.044,1455681603,"201051344001230","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,319999.9,319999.9,22319,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681618,154275.00
02/16/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1455681603,"201051344000582","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,313516.4,313516.4,22502,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681619,154276.00
02/16/2016 23:00,2,0.000,ALERT,211.93,300.27,59.996,1455681603,"201051344000955","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,324034.4,324034.4,22455,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681621,154277.00
02/16/2016 23:00,2,0.000,ALERT,211.70,298.77,60.002,1455681603,"274151322000094","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,480708.8,480708.8,11916,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681623,154278.00
02/16/2016 23:00,2,0.000,ALERT,212.83,303.28,60.007,1455681603,"201051344000579","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,324619.2,324619.2,17914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681625,154279.00
02/16/2016 23:00,2,0.000,ALERT,212.16,300.57,59.991,1455681603,"201051344000890","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,321471.4,321471.4,22449,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681627,154280.00
02/16/2016 23:00,2,0.000,ALERT,212.38,300.27,59.996,1455681603,"201051344000438","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,323641.1,323641.1,22464,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681628,154281.00
02/16/2016 23:00,2,0.000,ALERT,212.38,300.27,59.949,1455681603,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,317424.7,317424.7,22602,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681630,154282.00
02/16/2016 23:00,2,0.000,ALERT,212.16,300.27,60.002,1455681603,"274151322000083","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,592181.1,592181.1,11528,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681632,154283.00
02/16/2016 23:00,2,0.000,ALERT,212.61,299.37,59.986,1455681603,"274151322000076","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,629361.6,629361.6,11538,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681634,154284.00
02/16/2016 23:00,2,0.000,ALERT,212.83,302.98,60.028,1455681603,"201051344000868","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,309514.0,309514.0,17717,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681636,154285.00
02/16/2016 23:00,2,0.000,ALERT,211.93,300.87,60.002,1455681603,"274151322000095","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,622341.9,622341.9,11422,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681637,154286.00
02/16/2016 23:00,2,0.000,ALERT,212.61,302.37,59.970,1455681603,"201051344000988","219011344069620",0.00,-5.00,0,297.87,304.48,0.0,0.0,0.000,307895.6,307895.6,17992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681639,154287.00
02/16/2016 23:00,2,0.000,ALERT,211.93,299.37,59.965,1455681603,"201051344001025","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,321037.7,321037.7,22511,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681641,154288.00
02/16/2016 23:00,2,0.000,ALERT,212.83,302.37,60.002,1455681603,"201051344000458","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,318295.9,318295.9,17905,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681643,154289.00
02/16/2016 23:00,2,0.000,ALERT,213.51,302.37,59.996,1455681603,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,316564.8,316564.8,17558,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681645,154290.00
02/16/2016 23:00,2,0.000,ALERT,212.61,300.27,59.991,1455681603,"201051344000685","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,323492.0,323492.0,22339,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681646,154291.00
02/16/2016 23:00,2,0.000,ALERT,212.38,299.37,59.996,1455681603,"201051344000917","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,321056.5,321056.5,22315,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681648,154292.00
02/16/2016 23:00,2,0.000,ALERT,212.38,300.27,59.996,1455681603,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,325207.3,325207.3,22217,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681650,154293.00
02/16/2016 23:00,2,0.000,ALERT,212.16,299.37,60.039,1455681603,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,317407.1,317407.1,22545,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681652,154294.00
02/16/2016 23:00,2,0.000,ALERT,211.48,299.07,59.949,1455681603,"274151322000088","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,574641.8,574641.8,11240,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681654,154295.00
02/16/2016 23:00,2,0.000,ALERT,212.61,298.47,60.012,1455681603,"274151322000068","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,480855.6,480855.6,12086,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681656,154296.00
02/16/2016 23:00,2,0.000,ALERT,211.70,299.67,59.986,1455681603,"201051344001135","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,314098.6,314098.6,22519,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681657,154297.00
02/16/2016 23:00,2,0.000,ALERT,212.38,302.68,59.996,1455681603,"201051344000594","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,320181.1,320181.1,17941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681659,154298.00
02/16/2016 23:00,2,0.000,ALERT,211.93,299.67,59.996,1455681603,"201051344001203","219011344069620",0.00,-5.50,0,297.57,303.88,0.0,0.0,0.000,320401.0,320401.0,22499,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681661,154299.00
02/16/2016 23:00,2,0.000,ALERT,211.48,299.37,59.996,1455681603,"274151322000054","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,587089.5,587089.5,11272,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681663,154300.00
02/16/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1455681603,"201051344000867","219011344069620",0.00,-4.00,0,299.37,305.08,0.0,0.0,0.000,308977.6,308977.6,17952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681665,154301.00
02/16/2016 23:00,2,0.000,ALERT,211.93,299.67,59.996,1455681603,"201051344001093","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,319527.2,319527.2,22362,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681667,154302.00
02/16/2016 23:00,2,0.000,ALERT,212.61,302.37,60.002,1455681603,"201051344000900","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,324407.9,324407.9,17418,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681669,154303.00
02/16/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1455681603,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,317380.9,317380.9,17659,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681670,154304.00
02/16/2016 23:00,2,0.000,ALERT,212.61,302.37,59.996,1455681603,"201051344000569","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,325648.0,325648.0,17365,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681672,154305.00
02/16/2016 23:00,2,0.000,ALERT,212.61,302.07,60.012,1455681603,"201051344000983","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,318169.3,318169.3,17780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455681674,154306.00
02/16/2016 23:00,2,0.000,ALERT,212.83,302.07,60.002,1455681603,"201051344001158","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,313723.0,313723.0,17974,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681676,154307.00
02/16/2016 23:00,2,0.000,ALERT,213.29,302.68,60.002,1455681603,"201051344000576","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,318943.3,318943.3,17466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681677,154308.00
02/16/2016 23:00,2,0.000,ALERT,211.70,298.47,60.007,1455681603,"274151322000087","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,562291.4,562291.4,11312,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455681679,154309.00
02/16/2016 23:15,2,0.000,ALERT,213.29,302.07,60.002,1455682503,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,318182.3,318182.3,17607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682505,154310.00
02/16/2016 23:15,2,0.000,ALERT,211.93,299.67,59.991,1455682503,"274151322000085","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,589963.0,589963.0,11291,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682507,154311.00
02/16/2016 23:15,2,0.000,ALERT,213.51,301.77,60.007,1455682503,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,309753.3,309753.3,17985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682509,154312.00
