ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/16/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1455682503,"201051344000469","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,310585.1,310585.1,17990,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682510,154313.00
02/16/2016 23:15,2,0.000,ALERT,211.70,300.27,59.996,1455682503,"201051344000646","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,315990.4,315990.4,22515,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682512,154314.00
02/16/2016 23:15,2,0.000,ALERT,211.70,300.57,59.991,1455682503,"274151322000052","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,597999.3,597999.3,11495,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682514,154315.00
02/16/2016 23:15,2,0.000,ALERT,212.38,300.57,59.991,1455682503,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,320840.0,320840.0,22520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455682516,154316.00
02/16/2016 23:15,2,0.000,ALERT,211.93,300.57,59.981,1455682503,"201051344001230","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,319999.9,319999.9,22321,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682518,154317.00
02/16/2016 23:15,2,0.000,ALERT,212.61,301.47,59.996,1455682503,"201051344000582","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,313516.4,313516.4,22504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682520,154318.00
02/16/2016 23:15,2,0.000,ALERT,211.48,299.97,59.991,1455682503,"201051344000955","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,324034.4,324034.4,22457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682522,154319.00
02/16/2016 23:15,2,0.000,ALERT,211.70,298.77,59.996,1455682503,"274151322000094","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,480708.8,480708.8,11918,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682523,154320.00
02/16/2016 23:15,2,0.000,ALERT,212.83,302.68,59.996,1455682503,"201051344000579","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,324619.2,324619.2,17916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682525,154321.00
02/16/2016 23:15,2,0.000,ALERT,211.70,300.87,59.981,1455682503,"201051344000890","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,321471.4,321471.4,22451,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455682527,154322.00
02/16/2016 23:15,2,0.000,ALERT,211.93,300.57,60.007,1455682503,"201051344000438","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,323641.1,323641.1,22466,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682529,154323.00
02/16/2016 23:15,2,0.000,ALERT,212.16,299.67,59.996,1455682503,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,317424.7,317424.7,22604,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455682531,154324.00
02/16/2016 23:15,2,0.000,ALERT,211.93,300.27,59.996,1455682503,"274151322000083","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,592181.1,592181.1,11530,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682532,154325.00
02/16/2016 23:15,2,0.000,ALERT,212.83,300.27,60.007,1455682503,"274151322000076","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,629361.6,629361.6,11540,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682534,154326.00
02/16/2016 23:15,2,0.000,ALERT,213.06,302.98,59.986,1455682503,"201051344000868","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,309514.0,309514.0,17719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455682536,154327.00
02/16/2016 23:15,2,0.000,ALERT,211.93,300.57,59.996,1455682503,"274151322000095","219011344069620",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,622341.9,622341.9,11424,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682538,154328.00
02/16/2016 23:15,2,0.000,ALERT,212.61,301.77,59.996,1455682503,"201051344000988","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,307895.6,307895.6,17994,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682540,154329.00
02/16/2016 23:15,2,0.000,ALERT,211.70,299.67,59.991,1455682503,"201051344001025","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,321037.7,321037.7,22513,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455682542,154330.00
02/16/2016 23:15,2,0.000,ALERT,212.83,302.37,59.991,1455682503,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,318295.9,318295.9,17907,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682543,154331.00
02/16/2016 23:15,2,0.000,ALERT,213.29,301.77,59.996,1455682503,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,316564.8,316564.8,17560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682545,154332.00
02/16/2016 23:15,2,0.000,ALERT,212.38,300.57,59.981,1455682503,"201051344000685","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,323492.0,323492.0,22341,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682547,154333.00
02/16/2016 23:15,2,0.000,ALERT,212.38,300.27,59.996,1455682503,"201051344000917","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,321056.5,321056.5,22317,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682549,154334.00
02/16/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1455682503,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,325207.3,325207.3,22219,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455682551,154335.00
02/16/2016 23:15,2,0.000,ALERT,211.93,299.37,59.986,1455682503,"201051344000651","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,317407.1,317407.1,22547,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682552,154336.00
02/16/2016 23:15,2,0.000,ALERT,211.70,299.07,59.991,1455682503,"274151322000088","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,574641.8,574641.8,11242,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682554,154337.00
02/16/2016 23:15,2,0.000,ALERT,212.61,299.07,60.012,1455682503,"274151322000068","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,480855.6,480855.6,12088,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682556,154338.00
02/16/2016 23:15,2,0.000,ALERT,211.70,300.57,59.981,1455682503,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,314098.6,314098.6,22521,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682558,154339.00
02/16/2016 23:15,2,0.000,ALERT,212.61,302.68,59.991,1455682503,"201051344000594","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,320181.1,320181.1,17943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682560,154340.00
02/16/2016 23:15,2,0.000,ALERT,211.93,299.97,59.981,1455682503,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,320401.0,320401.0,22501,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682561,154341.00
02/16/2016 23:15,2,0.000,ALERT,211.48,299.97,59.981,1455682503,"274151322000054","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,587089.5,587089.5,11274,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455682563,154342.00
02/16/2016 23:15,2,0.000,ALERT,213.29,301.77,59.991,1455682503,"201051344000867","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,308977.6,308977.6,17954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682565,154343.00
02/16/2016 23:15,2,0.000,ALERT,211.93,300.27,59.981,1455682503,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,319527.2,319527.2,22364,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682567,154344.00
02/16/2016 23:15,2,0.000,ALERT,212.61,302.07,59.970,1455682503,"201051344000900","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,324407.9,324407.9,17420,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682569,154345.00
02/16/2016 23:15,2,0.000,ALERT,213.06,301.17,59.965,1455682503,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,317380.9,317380.9,17661,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682571,154346.00
02/16/2016 23:15,2,0.000,ALERT,213.06,302.68,60.002,1455682503,"201051344000569","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,325648.0,325648.0,17367,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682573,154347.00
02/16/2016 23:15,2,0.000,ALERT,212.83,302.37,59.996,1455682503,"201051344000983","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,318169.3,318169.3,17782,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682575,154348.00
02/16/2016 23:15,2,0.000,ALERT,213.06,302.07,59.986,1455682503,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,313723.0,313723.0,17976,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455682576,154349.00
02/16/2016 23:15,2,0.000,ALERT,213.29,302.68,59.996,1455682503,"201051344000576","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,318943.3,318943.3,17468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455682578,154350.00
02/16/2016 23:15,2,0.000,ALERT,211.93,299.07,59.991,1455682503,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,562291.4,562291.4,11314,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455682580,154351.00
02/16/2016 23:30,2,0.000,ALERT,213.51,302.68,60.007,1455683403,"201051344000645","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,318182.3,318182.3,17609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683405,154352.00
02/16/2016 23:30,2,0.000,ALERT,212.16,300.27,60.007,1455683403,"274151322000085","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,589963.0,589963.0,11293,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683407,154353.00
02/16/2016 23:30,2,0.000,ALERT,213.74,302.68,60.002,1455683403,"201051344000633","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,309753.3,309753.3,17987,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683409,154354.00
02/16/2016 23:30,2,0.000,ALERT,213.29,302.68,60.007,1455683403,"201051344000469","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,310585.1,310585.1,17992,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683411,154355.00
02/16/2016 23:30,2,0.000,ALERT,212.16,301.17,60.039,1455683403,"201051344000646","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,315990.4,315990.4,22517,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683412,154356.00
02/16/2016 23:30,2,0.000,ALERT,211.93,300.87,60.034,1455683403,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,597999.3,597999.3,11497,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683414,154357.00
02/16/2016 23:30,2,0.000,ALERT,212.61,301.47,60.007,1455683403,"201051344000585","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,320840.0,320840.0,22522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683416,154358.00
02/16/2016 23:30,2,0.000,ALERT,212.38,301.77,59.986,1455683403,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,319999.9,319999.9,22323,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683418,154359.00
02/16/2016 23:30,2,0.000,ALERT,212.83,302.07,60.012,1455683403,"201051344000582","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,313516.4,313516.4,22506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683420,154360.00
02/16/2016 23:30,2,0.000,ALERT,211.70,300.87,59.965,1455683403,"201051344000955","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,324034.4,324034.4,22459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683421,154361.00
02/16/2016 23:30,2,0.000,ALERT,211.93,299.67,59.991,1455683403,"274151322000094","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,480708.8,480708.8,11920,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683423,154362.00
02/16/2016 23:30,2,0.000,ALERT,213.06,303.28,60.007,1455683403,"201051344000579","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,324619.2,324619.2,17918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683425,154363.00
02/16/2016 23:30,2,0.000,ALERT,212.16,301.77,59.996,1455683403,"201051344000890","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,321471.4,321471.4,22453,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683427,154364.00
02/16/2016 23:30,2,0.000,ALERT,212.38,301.17,60.002,1455683403,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,323641.1,323641.1,22468,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683429,154365.00
02/16/2016 23:30,2,0.000,ALERT,212.38,300.57,59.996,1455683403,"201051344000417","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,317424.7,317424.7,22606,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683430,154366.00
02/16/2016 23:30,2,0.000,ALERT,212.16,301.17,60.034,1455683403,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,592181.1,592181.1,11532,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683432,154367.00
02/16/2016 23:30,2,0.000,ALERT,212.83,300.27,60.002,1455683403,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,629361.6,629361.6,11542,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683434,154368.00
02/16/2016 23:30,2,0.000,ALERT,213.06,303.28,59.959,1455683403,"201051344000868","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,309514.0,309514.0,17721,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683436,154369.00
02/16/2016 23:30,2,0.000,ALERT,211.93,301.47,59.996,1455683403,"274151322000095","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,622341.9,622341.9,11426,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683438,154370.00
02/16/2016 23:30,2,0.000,ALERT,212.61,302.07,59.986,1455683403,"201051344000988","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,307895.6,307895.6,17996,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683441,154371.00
02/16/2016 23:30,2,0.000,ALERT,212.16,300.57,60.002,1455683403,"201051344001025","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,321037.7,321037.7,22515,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683442,154372.00
02/16/2016 23:30,2,0.000,ALERT,213.06,302.68,59.986,1455683403,"201051344000458","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,318295.9,318295.9,17909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683444,154373.00
02/16/2016 23:30,2,0.000,ALERT,213.74,302.68,59.986,1455683403,"201051344000853","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,316564.8,316564.8,17562,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683446,154374.00
02/16/2016 23:30,2,0.000,ALERT,212.83,301.17,59.996,1455683403,"201051344000685","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,323492.0,323492.0,22343,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683448,154375.00
02/16/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1455683403,"201051344000917","219011344069620",0.00,-3.50,0,296.66,302.07,0.0,0.0,0.000,321056.5,321056.5,22319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683449,154376.00
02/16/2016 23:30,2,0.000,ALERT,212.61,301.47,59.986,1455683403,"201051344001145","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,325207.3,325207.3,22221,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683451,154377.00
02/16/2016 23:30,2,0.000,ALERT,212.38,300.57,59.996,1455683403,"201051344000651","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,317407.1,317407.1,22549,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683453,154378.00
02/16/2016 23:30,2,0.000,ALERT,211.70,300.27,59.954,1455683403,"274151322000088","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,574641.8,574641.8,11244,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683455,154379.00
02/16/2016 23:30,2,0.000,ALERT,212.83,299.37,59.981,1455683403,"274151322000068","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,480855.6,480855.6,12090,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683457,154380.00
02/16/2016 23:30,2,0.000,ALERT,211.93,301.17,59.991,1455683403,"201051344001135","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,314098.6,314098.6,22523,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683458,154381.00
02/16/2016 23:30,2,0.000,ALERT,212.61,302.98,59.981,1455683403,"201051344000594","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,320181.1,320181.1,17945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683460,154382.00
02/16/2016 23:30,2,0.000,ALERT,212.38,300.57,59.981,1455683403,"201051344001203","219011344069620",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,320401.0,320401.0,22503,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683462,154383.00
02/16/2016 23:30,2,0.000,ALERT,211.93,300.87,59.991,1455683403,"274151322000054","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,587089.5,587089.5,11276,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683464,154384.00
02/16/2016 23:30,2,0.000,ALERT,213.29,302.07,59.991,1455683403,"201051344000867","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,308977.6,308977.6,17956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683466,154385.00
02/16/2016 23:30,2,0.000,ALERT,212.38,301.17,59.981,1455683403,"201051344001093","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,319527.2,319527.2,22366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683468,154386.00
02/16/2016 23:30,2,0.000,ALERT,212.83,302.07,59.986,1455683403,"201051344000900","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,324407.9,324407.9,17422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683469,154387.00
02/16/2016 23:30,2,0.000,ALERT,213.06,301.47,60.018,1455683403,"201051344000648","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,317380.9,317380.9,17663,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683471,154388.00
02/16/2016 23:30,2,0.000,ALERT,213.06,302.98,59.938,1455683403,"201051344000569","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,325648.0,325648.0,17369,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683473,154389.00
02/16/2016 23:30,2,0.000,ALERT,213.06,302.68,59.991,1455683403,"201051344000983","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,318169.3,318169.3,17784,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683475,154390.00
02/16/2016 23:30,2,0.000,ALERT,213.06,302.07,60.002,1455683403,"201051344001158","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,313723.0,313723.0,17978,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683477,154391.00
02/16/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1455683403,"201051344000576","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,318943.3,318943.3,17470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455683478,154392.00
02/16/2016 23:30,2,0.000,ALERT,212.16,299.97,59.986,1455683403,"274151322000087","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,562291.4,562291.4,11316,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455683480,154393.00
02/16/2016 23:45,2,0.000,ALERT,213.96,303.28,59.986,1455684303,"201051344000645","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,318182.3,318182.3,17611,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684305,154394.00
02/16/2016 23:45,2,0.000,ALERT,212.61,300.87,60.018,1455684303,"274151322000085","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,589963.0,589963.0,11295,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684307,154395.00
02/16/2016 23:45,2,0.000,ALERT,213.96,302.68,59.981,1455684303,"201051344000633","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,309753.3,309753.3,17989,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455684309,154396.00
02/16/2016 23:45,2,0.000,ALERT,213.51,303.28,59.981,1455684303,"201051344000469","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,310585.1,310585.1,17994,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684311,154397.00
02/16/2016 23:45,2,0.000,ALERT,212.38,301.77,59.981,1455684303,"201051344000646","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,315990.4,315990.4,22519,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455684312,154398.00
02/16/2016 23:45,2,0.000,ALERT,212.16,300.87,59.975,1455684303,"274151322000052","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,597999.3,597999.3,11499,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684314,154399.00
02/16/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1455684303,"201051344000585","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,320840.0,320840.0,22524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684316,154400.00
02/16/2016 23:45,2,0.000,ALERT,212.61,302.07,59.965,1455684303,"201051344001230","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,319999.9,319999.9,22325,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684318,154401.00
02/16/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1455684303,"201051344000582","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,313516.4,313516.4,22508,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684319,154402.00
02/16/2016 23:45,2,0.000,ALERT,212.16,301.47,59.991,1455684303,"201051344000955","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,324034.4,324034.4,22461,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455684321,154403.00
02/16/2016 23:45,2,0.000,ALERT,212.61,299.67,59.996,1455684303,"274151322000094","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,480708.8,480708.8,11922,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684323,154404.00
02/16/2016 23:45,2,0.000,ALERT,213.51,303.88,59.991,1455684303,"201051344000579","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,324619.2,324619.2,17920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684325,154405.00
02/16/2016 23:45,2,0.000,ALERT,212.38,302.07,59.959,1455684303,"201051344000890","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,321471.4,321471.4,22455,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684327,154406.00
02/16/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1455684303,"201051344000438","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,323641.1,323641.1,22470,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684328,154407.00
02/16/2016 23:45,2,0.000,ALERT,212.83,300.87,59.981,1455684303,"201051344000417","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,317424.7,317424.7,22608,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455684330,154408.00
02/16/2016 23:45,2,0.000,ALERT,212.83,301.17,59.991,1455684303,"274151322000083","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,592181.1,592181.1,11534,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684332,154409.00
02/16/2016 23:45,2,0.000,ALERT,213.29,300.27,59.991,1455684303,"274151322000076","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,629361.6,629361.6,11544,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684334,154410.00
02/16/2016 23:45,2,0.000,ALERT,213.51,304.18,59.986,1455684303,"201051344000868","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,309514.0,309514.0,17723,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684336,154411.00
02/16/2016 23:45,2,0.000,ALERT,212.61,301.77,59.991,1455684303,"274151322000095","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,622341.9,622341.9,11428,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455684338,154412.00
02/16/2016 23:45,2,0.000,ALERT,213.06,302.68,59.970,1455684303,"201051344000988","219011344069620",0.00,-5.00,0,297.87,304.48,0.0,0.0,0.000,307895.6,307895.6,17998,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684340,154413.00
02/16/2016 23:45,2,0.000,ALERT,212.61,301.17,59.986,1455684303,"201051344001025","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,321037.7,321037.7,22517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684342,154414.00
02/16/2016 23:45,2,0.000,ALERT,213.29,302.98,59.991,1455684303,"201051344000458","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,318295.9,318295.9,17911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684343,154415.00
02/16/2016 23:45,2,0.000,ALERT,213.96,302.98,59.965,1455684303,"201051344000853","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,316564.8,316564.8,17564,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684345,154416.00
02/16/2016 23:45,2,0.000,ALERT,213.06,302.07,60.002,1455684303,"201051344000685","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,323492.0,323492.0,22345,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684347,154417.00
02/16/2016 23:45,2,0.000,ALERT,212.61,300.87,59.996,1455684303,"201051344000917","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,321056.5,321056.5,22321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684349,154418.00
02/16/2016 23:45,2,0.000,ALERT,212.83,302.07,60.007,1455684303,"201051344001145","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,325207.3,325207.3,22223,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684351,154419.00
02/16/2016 23:45,2,0.000,ALERT,212.83,301.17,59.996,1455684303,"201051344000651","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,317407.1,317407.1,22551,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684352,154420.00
02/16/2016 23:45,2,0.000,ALERT,212.16,300.27,59.986,1455684303,"274151322000088","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,574641.8,574641.8,11246,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684354,154421.00
02/16/2016 23:45,2,0.000,ALERT,213.29,299.97,59.986,1455684303,"274151322000068","219011344069620",0.00,-5.00,0,298.17,301.17,0.0,0.0,0.000,480855.6,480855.6,12092,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455684356,154422.00
02/16/2016 23:45,2,0.000,ALERT,212.38,301.77,59.986,1455684303,"201051344001135","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,314098.6,314098.6,22525,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684358,154423.00
02/16/2016 23:45,2,0.000,ALERT,213.06,303.58,59.996,1455684303,"201051344000594","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,320181.1,320181.1,17947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455684360,154424.00
02/16/2016 23:45,2,0.000,ALERT,212.61,301.47,59.965,1455684303,"201051344001203","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,320401.0,320401.0,22505,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455684361,154425.00
02/16/2016 23:45,2,0.000,ALERT,212.38,300.87,60.028,1455684303,"274151322000054","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,587089.5,587089.5,11278,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684363,154426.00
02/16/2016 23:45,2,0.000,ALERT,213.74,302.68,60.012,1455684303,"201051344000867","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,308977.6,308977.6,17958,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684365,154427.00
02/16/2016 23:45,2,0.000,ALERT,212.83,301.77,59.996,1455684303,"201051344001093","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,319527.2,319527.2,22368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684367,154428.00
02/16/2016 23:45,2,0.000,ALERT,213.29,302.98,59.981,1455684303,"201051344000900","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,324407.9,324407.9,17424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455684369,154429.00
02/16/2016 23:45,2,0.000,ALERT,213.74,302.37,60.034,1455684303,"201051344000648","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,317380.9,317380.9,17665,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684371,154430.00
02/16/2016 23:45,2,0.000,ALERT,213.51,303.58,60.002,1455684303,"201051344000569","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,325648.0,325648.0,17371,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684372,154431.00
02/16/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1455684303,"201051344000983","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,318169.3,318169.3,17786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684374,154432.00
02/16/2016 23:45,2,0.000,ALERT,213.74,302.98,59.991,1455684303,"201051344001158","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,313723.0,313723.0,17980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684376,154433.00
02/16/2016 23:45,2,0.000,ALERT,213.96,303.58,60.002,1455684303,"201051344000576","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,318943.3,318943.3,17472,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684378,154434.00
02/16/2016 23:45,2,0.000,ALERT,212.61,299.67,59.991,1455684303,"274151322000087","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,562291.4,562291.4,11318,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455684380,154435.00
